Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,0,418.0,40.0,4.8,9.4,92.0,350.29,288.71
2018,2,11,17,15,270.0,28.0,4.75,9.2,56.0,225.82,152.65
2018,2,11,17,30,122.0,16.0,4.7,9.0,20.0,80.53,0.0
2018,2,11,17,45,61.0,8.0,4.65,8.85,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.35,8.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.15,8.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.5,1.35,4.55,2.0,0.0,0.0
2018,2,12,7,0,35.0,5.0,1.3,5.0,4.0,0.0,0.0
2018,2,12,7,15,87.5,18.0,1.6,5.8,23.5,16.37,0.0
2018,2,12,7,30,140.0,31.0,1.9,6.6,43.0,24.24,13.27
2018,2,12,7,45,219.5,44.5,2.15,7.4,77.0,34.3,24.77
2018,2,12,8,0,299.0,58.0,2.4,8.2,111.0,44.08,34.15
2018,2,12,8,15,366.5,69.0,2.55,8.65,153.0,62.52,42.15
2018,2,12,8,30,434.0,80.0,2.7,9.1,195.0,104.44,67.05
2018,2,12,8,45,547.0,78.0,2.9,9.55,250.0,152.26,100.99
2018,2,12,9,0,660.0,76.0,3.1,10.0,305.0,211.56,149.05
2018,2,12,9,15,733.5,75.0,3.05,10.3,358.5,275.7,205.3
2018,2,12,9,30,807.0,74.0,3.0,10.6,412.0,345.11,266.58
2018,2,12,9,45,854.0,70.5,3.0,10.95,457.0,408.8,323.26
2018,2,12,10,0,901.0,67.0,3.0,11.3,502.0,475.71,381.3
2018,2,12,10,15,914.5,68.5,2.95,11.55,534.5,533.63,430.86
2018,2,12,10,30,928.0,70.0,2.9,11.8,567.0,590.81,478.18
2018,2,12,10,45,937.0,71.0,2.9,12.1,592.5,643.73,520.81
2018,2,12,11,0,946.0,72.0,2.9,12.4,618.0,694.91,560.86
2018,2,12,11,15,951.5,73.0,2.9,12.6,636.0,741.7,596.16
2018,2,12,11,30,957.0,74.0,2.9,12.8,654.0,785.96,627.42
2018,2,12,11,45,960.0,74.5,2.9,13.0,664.0,825.03,654.6
2018,2,12,12,0,963.0,75.0,2.9,13.2,674.0,860.99,679.39
2018,2,12,12,15,961.5,76.0,2.95,13.25,675.5,890.55,700.27
2018,2,12,12,30,960.0,77.0,3.0,13.3,677.0,916.48,718.66
2018,2,12,12,45,956.0,77.5,3.0,13.4,670.5,935.9,732.04
2018,2,12,13,0,952.0,78.0,3.0,13.5,664.0,951.44,742.86
2018,2,12,13,15,946.5,77.0,3.0,13.5,648.5,959.87,749.14
2018,2,12,13,30,941.0,76.0,3.0,13.5,633.0,964.3,752.88
2018,2,12,13,45,933.5,74.5,3.05,13.5,611.0,962.3,752.73
2018,2,12,14,0,926.0,73.0,3.1,13.5,589.0,956.37,750.03
2018,2,12,14,15,914.5,72.0,3.05,13.45,560.0,943.56,742.0
2018,2,12,14,30,903.0,71.0,3.0,13.4,531.0,927.11,731.54
2018,2,12,14,45,887.0,69.0,3.0,13.3,495.5,901.78,715.34
2018,2,12,15,0,871.0,67.0,3.0,13.2,460.0,873.29,696.81
2018,2,12,15,15,848.5,64.5,3.0,13.2,419.0,844.2,677.4
2018,2,12,15,30,826.0,62.0,3.0,13.2,378.0,803.77,649.26
2018,2,12,15,45,793.5,59.0,2.45,12.65,333.0,752.32,610.18
2018,2,12,16,0,761.0,56.0,1.9,12.1,288.0,699.66,569.01
2018,2,12,16,15,712.0,52.0,1.8,11.25,240.5,632.37,518.98
2018,2,12,16,30,663.0,48.0,1.7,10.4,193.0,565.79,467.07
2018,2,12,16,45,583.5,42.0,1.55,9.55,147.0,477.28,394.65
2018,2,12,17,0,504.0,36.0,1.4,8.7,101.0,401.63,326.36
2018,2,12,17,15,353.5,27.0,1.5,8.4,63.0,276.97,194.5
2018,2,12,17,30,203.0,18.0,1.6,8.1,25.0,126.47,0.0
2018,2,12,17,45,101.5,9.0,1.75,7.85,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.0,1.65,3.45,3.0,0.0,0.0
2018,2,13,7,0,62.0,6.0,1.7,3.9,6.0,5.46,0.0
2018,2,13,7,15,229.5,18.0,1.9,4.65,35.5,16.37,0.0
2018,2,13,7,30,397.0,30.0,2.1,5.4,65.0,25.01,14.52
2018,2,13,7,45,500.5,37.5,2.3,6.15,109.5,30.2,21.34
2018,2,13,8,0,604.0,45.0,2.5,6.9,154.0,38.7,29.51
2018,2,13,8,15,664.5,50.0,2.45,7.55,202.0,60.13,34.44
2018,2,13,8,30,725.0,55.0,2.4,8.2,250.0,114.51,63.74
2018,2,13,8,45,763.5,59.0,2.3,8.9,297.0,171.85,108.05
2018,2,13,9,0,802.0,63.0,2.2,9.6,344.0,233.37,161.63
2018,2,13,9,15,831.0,65.0,2.1,10.3,387.5,294.2,216.89
2018,2,13,9,30,860.0,67.0,2.0,11.0,431.0,357.33,273.74
2018,2,13,9,45,881.0,68.5,1.85,11.75,470.0,419.2,328.06
2018,2,13,10,0,902.0,70.0,1.7,12.5,509.0,480.74,380.0
2018,2,13,10,15,915.0,71.5,1.6,13.0,541.5,538.6,427.5
2018,2,13,10,30,928.0,73.0,1.5,13.5,574.0,595.67,472.39
2018,2,13,10,45,936.0,74.5,1.35,13.95,599.5,648.64,512.04
2018,2,13,11,0,944.0,76.0,1.2,14.4,625.0,699.8,548.54
2018,2,13,11,15,950.0,77.0,1.1,14.7,643.5,746.96,580.94
2018,2,13,11,30,956.0,78.0,1.0,15.0,662.0,791.65,609.06
2018,2,13,11,45,959.0,78.5,0.85,15.25,672.0,830.8,632.01
2018,2,13,12,0,962.0,79.0,0.7,15.5,682.0,866.84,652.18
2018,2,13,12,15,962.5,79.0,0.65,15.65,684.0,896.95,670.09
2018,2,13,12,30,963.0,79.0,0.6,15.8,686.0,923.51,685.61
2018,2,13,12,45,961.5,78.5,0.55,16.0,679.5,944.05,697.06
2018,2,13,13,0,960.0,78.0,0.5,16.2,673.0,960.74,706.13
2018,2,13,13,15,955.0,77.5,0.55,16.25,658.5,970.34,713.5
2018,2,13,13,30,950.0,77.0,0.6,16.3,644.0,975.94,718.6
2018,2,13,13,45,942.0,76.5,0.65,16.35,622.0,974.78,719.61
2018,2,13,14,0,934.0,76.0,0.7,16.4,600.0,969.68,718.33
2018,2,13,14,15,922.0,75.0,0.75,16.3,570.5,956.4,712.32
2018,2,13,14,30,910.0,74.0,0.8,16.2,541.0,939.43,704.04
2018,2,13,14,45,893.5,72.0,0.85,16.1,505.0,913.57,689.87
2018,2,13,15,0,877.0,70.0,0.9,16.0,469.0,884.52,673.47
2018,2,13,15,15,854.5,67.5,0.9,16.0,427.5,855.26,655.54
2018,2,13,15,30,832.0,65.0,0.9,16.0,386.0,814.59,629.38
2018,2,13,15,45,799.5,61.5,0.8,15.25,340.5,762.19,594.59
2018,2,13,16,0,767.0,58.0,0.7,14.5,295.0,708.52,557.84
2018,2,13,16,15,700.0,55.5,0.8,13.8,244.5,628.98,502.96
2018,2,13,16,30,633.0,53.0,0.9,13.1,194.0,557.88,451.16
2018,2,13,16,45,550.5,45.5,1.0,12.35,147.0,467.2,380.11
2018,2,13,17,0,468.0,38.0,1.1,11.6,100.0,381.81,307.31
2018,2,13,17,15,322.0,28.0,1.15,11.3,62.5,261.81,187.52
2018,2,13,17,30,176.0,18.0,1.2,11.0,25.0,112.09,0.0
2018,2,13,17,45,88.0,9.0,1.2,10.7,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,45,28.0,3.5,0.8,6.7,3.5,0.0,0.0
2018,2,14,7,0,56.0,7.0,0.8,6.8,7.0,6.37,0.0
2018,2,14,7,15,211.5,19.0,0.9,7.4,36.0,16.06,0.0
2018,2,14,7,30,367.0,31.0,1.0,8.0,65.0,25.74,15.42
2018,2,14,7,45,436.0,41.0,1.15,8.65,104.5,33.05,23.73
2018,2,14,8,0,505.0,51.0,1.3,9.3,144.0,40.14,30.58
2018,2,14,8,15,557.5,60.0,1.35,9.7,190.0,62.99,38.2
2018,2,14,8,30,610.0,69.0,1.4,10.1,236.0,114.07,67.45
2018,2,14,8,45,681.5,70.0,1.5,10.55,287.0,167.44,107.17
2018,2,14,9,0,753.0,71.0,1.6,11.0,338.0,231.34,160.81
2018,2,14,9,15,752.0,79.5,1.65,11.55,373.5,287.23,212.27
2018,2,14,9,30,751.0,88.0,1.7,12.1,409.0,340.51,261.1
2018,2,14,9,45,469.5,144.5,1.8,12.6,351.0,325.54,257.93
2018,2,14,10,0,188.0,201.0,1.9,13.1,293.0,271.68,218.71
2018,2,14,10,15,117.0,211.5,2.1,13.6,270.0,258.65,208.82
2018,2,14,10,30,46.0,222.0,2.3,14.1,247.0,231.68,186.46
2018,2,14,10,45,61.5,238.5,2.45,14.6,273.5,261.16,210.08
2018,2,14,11,0,77.0,255.0,2.6,15.1,300.0,292.42,234.78
2018,2,14,11,15,199.0,260.0,2.7,15.35,381.0,397.11,319.3
2018,2,14,11,30,321.0,265.0,2.8,15.6,462.0,513.81,410.86
2018,2,14,11,45,373.0,256.5,2.9,15.9,489.0,560.77,447.04
2018,2,14,12,0,425.0,248.0,3.0,16.2,516.0,622.34,493.92
2018,2,14,12,15,620.0,185.0,3.1,16.2,577.5,740.98,586.38
2018,2,14,12,30,815.0,122.0,3.2,16.2,639.0,855.15,669.75
2018,2,14,12,45,805.0,125.5,3.3,16.25,632.0,870.49,680.38
2018,2,14,13,0,795.0,129.0,3.4,16.3,625.0,882.14,689.36
2018,2,14,13,15,846.0,110.5,3.5,16.15,628.0,921.28,718.52
2018,2,14,13,30,897.0,92.0,3.6,16.0,631.0,947.49,738.43
2018,2,14,13,45,905.5,86.5,3.7,15.9,614.5,955.43,745.61
2018,2,14,14,0,914.0,81.0,3.8,15.8,598.0,959.48,750.38
2018,2,14,14,15,904.5,79.0,3.9,15.5,569.5,947.33,744.42
2018,2,14,14,30,895.0,77.0,4.0,15.2,541.0,931.5,736.01
2018,2,14,14,45,878.5,75.0,4.05,14.9,505.0,905.79,720.18
2018,2,14,15,0,862.0,73.0,4.1,14.6,469.0,885.87,708.51
2018,2,14,15,15,838.5,70.5,4.1,14.6,427.5,847.03,681.68
2018,2,14,15,30,815.0,68.0,4.1,14.6,386.0,805.76,652.72
2018,2,14,15,45,783.0,63.5,4.0,13.5,340.0,752.79,616.37
2018,2,14,16,0,751.0,59.0,3.9,12.4,294.0,698.6,577.79
2018,2,14,16,15,682.5,56.5,3.65,11.6,244.0,618.25,515.84
2018,2,14,16,30,614.0,54.0,3.4,10.8,194.0,546.54,458.36
2018,2,14,16,45,552.0,46.0,3.15,10.0,149.5,469.76,393.6
2018,2,14,17,0,490.0,38.0,2.9,9.2,105.0,396.64,327.2
2018,2,14,17,15,345.5,28.5,2.9,8.8,66.5,277.57,207.82
2018,2,14,17,30,201.0,19.0,2.9,8.4,28.0,126.91,0.0
2018,2,14,17,45,100.5,9.5,2.95,8.05,14.0,8.64,0.0
2018,2,14,18,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,15,6,45,50.0,5.0,2.65,3.95,5.0,0.0,0.0
2018,2,15,7,0,100.0,10.0,2.8,4.3,10.0,9.1,0.0
2018,2,15,7,15,272.0,20.5,3.0,4.9,41.5,17.42,0.0
2018,2,15,7,30,444.0,31.0,3.2,5.5,73.0,25.69,15.9
2018,2,15,7,45,545.5,37.5,3.45,6.1,119.5,32.8,23.78
2018,2,15,8,0,647.0,44.0,3.7,6.7,166.0,37.58,28.58
2018,2,15,8,15,707.5,48.5,3.75,7.3,216.0,61.73,33.99
2018,2,15,8,30,768.0,53.0,3.8,7.9,266.0,118.68,65.3
2018,2,15,8,45,809.0,56.0,3.85,8.55,315.0,178.39,111.99
2018,2,15,9,0,850.0,59.0,3.9,9.2,364.0,242.51,168.49
2018,2,15,9,15,875.5,61.0,4.0,9.8,408.5,307.06,228.13
2018,2,15,9,30,901.0,63.0,4.1,10.4,453.0,371.25,287.37
2018,2,15,9,45,920.0,64.5,4.15,11.0,492.5,433.8,344.15
2018,2,15,10,0,939.0,66.0,4.2,11.6,532.0,496.71,399.52
2018,2,15,10,15,955.0,67.5,4.25,12.1,567.0,558.16,452.09
2018,2,15,10,30,971.0,69.0,4.3,12.6,602.0,619.04,502.51
2018,2,15,10,45,982.5,69.0,4.35,13.1,629.0,674.7,547.41
2018,2,15,11,0,994.0,69.0,4.4,13.6,656.0,728.69,589.76
2018,2,15,11,15,999.5,69.5,4.4,13.85,674.5,777.11,625.85
2018,2,15,11,30,1005.0,70.0,4.4,14.1,693.0,822.84,658.3
2018,2,15,11,45,1009.0,70.0,4.45,14.4,703.5,863.94,687.27
2018,2,15,12,0,1013.0,70.0,4.5,14.7,714.0,901.8,713.76
2018,2,15,12,15,1013.0,70.5,4.5,14.85,716.0,933.5,735.75
2018,2,15,12,30,1013.0,71.0,4.5,15.0,718.0,961.43,755.07
2018,2,15,12,45,1011.0,70.5,4.5,15.15,711.5,982.51,769.59
2018,2,15,13,0,1009.0,70.0,4.5,15.3,705.0,999.51,781.37
2018,2,15,13,15,1004.5,70.0,4.45,15.3,690.5,1010.73,789.22
2018,2,15,13,30,1000.0,70.0,4.4,15.3,676.0,1017.75,794.32
2018,2,15,13,45,993.5,68.5,4.35,15.35,653.0,1016.83,793.9
2018,2,15,14,0,987.0,67.0,4.3,15.4,630.0,1011.73,790.77
2018,2,15,14,15,974.5,66.0,4.2,15.3,599.0,997.59,781.84
2018,2,15,14,30,962.0,65.0,4.1,15.2,568.0,979.54,770.27
2018,2,15,14,45,945.0,64.0,4.0,15.05,530.5,953.69,753.36
2018,2,15,15,0,928.0,63.0,3.9,14.9,493.0,924.47,734.04
2018,2,15,15,15,907.5,60.5,3.9,14.9,450.5,887.05,708.78
2018,2,15,15,30,887.0,58.0,3.9,14.9,408.0,846.97,681.2
2018,2,15,15,45,858.0,55.5,3.1,14.0,361.5,797.57,644.09
2018,2,15,16,0,829.0,53.0,2.3,13.1,315.0,754.28,610.03
2018,2,15,16,15,785.5,49.0,2.1,12.0,266.0,688.6,561.97
2018,2,15,16,30,742.0,45.0,1.9,10.9,217.0,623.22,511.9
2018,2,15,16,45,661.5,40.5,1.75,9.85,167.0,532.53,439.33
2018,2,15,17,0,581.0,36.0,1.6,8.8,117.0,445.68,364.56
2018,2,15,17,15,428.5,28.0,1.65,8.45,75.0,317.1,241.0
2018,2,15,17,30,276.0,20.0,1.7,8.1,33.0,193.67,0.0
2018,2,15,17,45,138.0,10.0,1.7,7.75,16.5,78.11,0.0
2018,2,15,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,6,45,52.0,4.5,0.95,5.3,5.0,0.0,0.0
2018,2,16,7,0,104.0,9.0,0.9,5.6,10.0,8.19,0.0
2018,2,16,7,15,271.0,19.5,1.05,6.2,42.0,16.28,0.0
2018,2,16,7,30,438.0,30.0,1.2,6.8,74.0,24.58,15.21
2018,2,16,7,45,535.0,37.0,1.35,7.45,120.0,32.12,23.15
2018,2,16,8,0,632.0,44.0,1.5,8.1,166.0,37.38,28.31
2018,2,16,8,15,688.5,48.5,1.55,8.75,214.5,62.04,33.92
2018,2,16,8,30,745.0,53.0,1.6,9.4,263.0,117.55,64.65
2018,2,16,8,45,781.0,57.0,1.65,10.05,310.5,176.07,110.29
2018,2,16,9,0,817.0,61.0,1.7,10.7,358.0,238.43,164.66
2018,2,16,9,15,842.5,64.0,1.75,11.25,402.0,300.43,220.93
2018,2,16,9,30,868.0,67.0,1.8,11.8,446.0,365.42,279.28
2018,2,16,9,45,886.5,68.5,1.8,12.35,484.5,426.05,332.82
2018,2,16,10,0,905.0,70.0,1.8,12.9,523.0,487.03,384.83
2018,2,16,10,15,918.5,72.0,1.85,13.3,556.5,546.05,433.9
2018,2,16,10,30,932.0,74.0,1.9,13.7,590.0,604.33,480.74
2018,2,16,10,45,941.0,75.0,1.95,14.15,616.0,657.8,522.41
2018,2,16,11,0,950.0,76.0,2.0,14.6,642.0,709.49,561.54
2018,2,16,11,15,955.5,77.0,2.0,14.85,660.0,756.73,595.55
2018,2,16,11,30,961.0,78.0,2.0,15.1,678.0,801.43,625.9
2018,2,16,11,45,964.0,78.0,2.05,15.4,688.0,840.31,652.18
2018,2,16,12,0,967.0,78.0,2.1,15.7,698.0,876.05,676.15
2018,2,16,12,15,968.0,78.5,2.15,15.9,700.5,907.37,697.27
2018,2,16,12,30,969.0,79.0,2.2,16.1,703.0,935.14,715.99
2018,2,16,12,45,967.0,79.0,2.25,16.3,696.5,955.99,730.08
2018,2,16,13,0,965.0,79.0,2.3,16.5,690.0,972.95,741.7
2018,2,16,13,15,960.5,78.0,2.35,16.55,675.5,982.46,748.89
2018,2,16,13,30,956.0,77.0,2.4,16.6,661.0,987.93,753.58
2018,2,16,13,45,949.0,76.5,2.45,16.65,639.0,987.65,754.6
2018,2,16,14,0,942.0,76.0,2.5,16.7,617.0,983.39,753.14
2018,2,16,14,15,929.5,74.5,2.45,16.6,586.5,968.82,744.23
2018,2,16,14,30,917.0,73.0,2.4,16.5,556.0,950.52,732.95
2018,2,16,14,45,901.0,71.0,2.4,16.4,519.5,924.81,717.11
2018,2,16,15,0,885.0,69.0,2.4,16.3,483.0,895.84,698.98
2018,2,16,15,15,863.5,66.5,2.4,16.3,441.5,858.39,674.38
2018,2,16,15,30,842.0,64.0,2.4,16.3,400.0,826.88,653.71
2018,2,16,15,45,812.0,60.5,1.8,15.35,354.0,775.96,615.69
2018,2,16,16,0,782.0,57.0,1.2,14.4,308.0,723.65,575.1
2018,2,16,16,15,737.0,53.0,1.2,13.65,260.0,658.18,529.12
2018,2,16,16,30,692.0,49.0,1.2,12.9,212.0,593.16,481.04
2018,2,16,16,45,570.0,42.5,1.2,12.1,156.0,473.13,387.53
2018,2,16,17,0,448.0,36.0,1.2,11.3,100.0,368.37,299.83
2018,2,16,17,15,361.5,28.0,1.2,11.1,67.0,287.38,219.17
2018,2,16,17,30,275.0,20.0,1.2,10.9,34.0,195.33,0.0
2018,2,16,17,45,137.5,10.0,1.2,10.7,17.0,78.0,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.0,0.7,8.0,5.5,0.0,0.0
2018,2,17,7,0,101.0,10.0,0.7,8.2,11.0,9.1,0.0
2018,2,17,7,15,264.5,21.5,0.75,8.8,44.0,18.05,0.0
2018,2,17,7,30,428.0,33.0,0.8,9.4,77.0,27.19,17.48
2018,2,17,7,45,522.5,40.0,0.8,10.0,123.0,31.88,22.76
2018,2,17,8,0,617.0,47.0,0.8,10.6,169.0,39.97,30.4
2018,2,17,8,15,674.0,52.0,0.75,11.2,217.5,65.65,36.47
2018,2,17,8,30,731.0,57.0,0.7,11.8,266.0,120.9,67.19
2018,2,17,8,45,768.0,60.5,0.65,12.45,313.0,178.4,111.37
2018,2,17,9,0,805.0,64.0,0.6,13.1,360.0,239.89,163.78
2018,2,17,9,15,832.0,66.0,0.55,13.7,403.5,300.78,217.38
2018,2,17,9,30,859.0,68.0,0.5,14.3,447.0,363.74,271.88
2018,2,17,9,45,879.0,69.5,0.5,14.95,486.0,425.66,324.19
2018,2,17,10,0,899.0,71.0,0.5,15.6,525.0,487.02,374.09
2018,2,17,10,15,911.5,72.5,0.5,16.05,557.5,544.79,419.68
2018,2,17,10,30,924.0,74.0,0.5,16.5,590.0,601.71,462.86
2018,2,17,10,45,932.5,75.0,0.5,16.95,615.5,654.54,501.52
2018,2,17,11,0,941.0,76.0,0.5,17.4,641.0,705.57,537.58
2018,2,17,11,15,946.5,77.0,0.55,17.8,659.0,752.47,569.63
2018,2,17,11,30,952.0,78.0,0.6,18.2,677.0,796.85,598.37
2018,2,17,11,45,954.5,78.0,0.7,18.65,686.5,835.05,623.49
2018,2,17,12,0,957.0,78.0,0.8,19.1,696.0,870.1,646.5
2018,2,17,12,15,957.0,78.0,0.9,19.25,697.5,899.73,666.69
2018,2,17,12,30,957.0,78.0,1.0,19.4,699.0,925.77,684.65
2018,2,17,12,45,956.0,77.0,1.05,19.55,692.5,946.05,698.12
2018,2,17,13,0,955.0,76.0,1.1,19.7,686.0,962.48,709.29
2018,2,17,13,15,950.5,76.0,1.2,19.65,672.0,973.0,718.26
2018,2,17,13,30,946.0,76.0,1.3,19.6,658.0,979.55,724.86
2018,2,17,13,45,938.5,75.0,1.35,19.6,635.5,978.07,725.49
2018,2,17,14,0,931.0,74.0,1.4,19.6,613.0,972.63,723.78
2018,2,17,14,15,919.5,72.5,1.45,19.45,583.0,958.94,717.21
2018,2,17,14,30,908.0,71.0,1.5,19.3,553.0,941.53,708.32
2018,2,17,14,45,892.5,69.5,1.55,19.1,517.5,916.92,694.75
2018,2,17,15,0,877.0,68.0,1.6,18.9,482.0,889.1,678.9
2018,2,17,15,15,856.0,66.0,1.6,18.9,441.0,852.8,655.88
2018,2,17,15,30,835.0,64.0,1.6,18.9,400.0,822.51,636.74
2018,2,17,15,45,804.0,60.5,1.45,17.8,354.0,770.85,602.89
2018,2,17,16,0,773.0,57.0,1.3,16.7,308.0,717.87,567.16
2018,2,17,16,15,727.0,53.0,1.3,15.65,260.0,651.83,521.6
2018,2,17,16,30,681.0,49.0,1.3,14.6,212.0,586.36,473.98
2018,2,17,16,45,608.5,43.5,1.35,13.5,164.5,501.8,408.93
2018,2,17,17,0,536.0,38.0,1.4,12.4,117.0,420.76,341.32
2018,2,17,17,15,401.0,30.0,1.5,11.95,76.5,313.7,241.61
2018,2,17,17,30,266.0,22.0,1.6,11.5,36.0,193.62,0.0
2018,2,17,17,45,133.0,11.0,1.75,11.05,18.0,76.79,0.0
2018,2,17,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,6,45,0.0,1.5,3.55,8.25,1.5,0.0,0.0
2018,2,18,7,0,0.0,3.0,3.7,8.5,3.0,2.73,0.0
2018,2,18,7,15,0.0,11.5,4.0,8.85,11.5,10.11,0.0
2018,2,18,7,30,0.0,20.0,4.3,9.2,20.0,17.6,9.43
2018,2,18,7,45,0.0,32.5,4.65,9.5,32.5,28.66,19.91
2018,2,18,8,0,0.0,45.0,5.0,9.8,45.0,39.7,30.21
2018,2,18,8,15,3.5,62.0,5.1,10.05,63.0,54.18,41.34
2018,2,18,8,30,7.0,79.0,5.2,10.3,81.0,69.35,54.3
2018,2,18,8,45,165.0,105.5,5.3,10.6,166.5,116.62,87.68
2018,2,18,9,0,323.0,132.0,5.4,10.9,252.0,187.56,142.5
2018,2,18,9,15,363.5,144.5,5.4,11.1,294.5,234.76,183.36
2018,2,18,9,30,404.0,157.0,5.4,11.3,337.0,285.72,227.75
2018,2,18,9,45,464.0,160.0,5.4,11.55,383.5,340.36,274.81
2018,2,18,10,0,524.0,163.0,5.4,11.8,430.0,400.89,326.46
2018,2,18,10,15,699.5,128.5,5.45,12.0,508.5,494.25,404.4
2018,2,18,10,30,875.0,94.0,5.5,12.2,587.0,598.25,490.35
2018,2,18,10,45,906.5,89.5,5.55,12.4,619.5,655.57,537.74
2018,2,18,11,0,938.0,85.0,5.6,12.6,652.0,715.13,585.96
2018,2,18,11,15,943.0,86.0,5.7,12.65,670.0,761.73,622.79
2018,2,18,11,30,948.0,87.0,5.8,12.7,688.0,805.78,655.94
2018,2,18,11,45,949.5,88.5,5.9,12.8,698.0,844.89,685.11
2018,2,18,12,0,951.0,90.0,6.0,12.9,708.0,880.82,711.87
2018,2,18,12,15,951.5,90.0,6.15,12.8,710.0,910.9,735.09
2018,2,18,12,30,952.0,90.0,6.3,12.7,712.0,937.43,755.82
2018,2,18,12,45,950.0,90.5,6.4,12.65,706.0,958.66,772.36
2018,2,18,13,0,948.0,91.0,6.5,12.6,700.0,976.07,786.25
2018,2,18,13,15,943.5,90.0,6.6,12.4,685.5,985.52,794.88
2018,2,18,13,30,939.0,89.0,6.7,12.2,671.0,990.97,800.79
2018,2,18,13,45,932.5,88.5,6.8,12.0,649.5,991.18,803.0
2018,2,18,14,0,926.0,88.0,6.9,11.8,628.0,987.45,802.48
2018,2,18,14,15,913.5,86.5,6.9,11.5,598.0,973.02,793.85
2018,2,18,14,30,901.0,85.0,6.9,11.2,568.0,964.36,789.74
2018,2,18,14,45,835.0,92.5,6.9,10.9,517.0,904.61,746.63
2018,2,18,15,0,769.0,100.0,6.9,10.6,466.0,848.57,705.96
2018,2,18,15,15,769.0,91.5,6.9,10.6,431.0,824.39,688.92
2018,2,18,15,30,769.0,83.0,6.9,10.6,396.0,791.33,664.55
2018,2,18,15,45,760.0,76.5,6.65,9.9,356.5,755.83,638.68
2018,2,18,16,0,751.0,70.0,6.4,9.2,317.0,717.8,610.03
2018,2,18,16,15,700.0,65.5,6.1,8.8,268.0,653.9,558.48
2018,2,18,16,30,649.0,61.0,5.8,8.4,219.0,585.21,501.27
2018,2,18,16,45,566.5,54.5,5.55,7.95,170.0,493.75,422.62
2018,2,18,17,0,484.0,48.0,5.3,7.5,121.0,406.69,343.56
2018,2,18,17,15,346.0,37.0,5.2,7.25,79.5,287.29,230.71
2018,2,18,17,30,208.0,26.0,5.1,7.0,38.0,171.14,23.49
2018,2,18,17,45,104.0,13.0,5.0,6.7,19.0,64.17,0.0
2018,2,18,18,0,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.85,6.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.75,5.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,5.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,5.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.55,4.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.3,3.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.1,3.55,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.95,3.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,19,6,45,16.0,5.0,2.85,3.25,5.5,0.0,0.0
2018,2,19,7,0,32.0,10.0,3.0,3.5,11.0,9.1,0.0
2018,2,19,7,15,186.0,25.5,3.2,3.9,45.0,20.16,4.27
2018,2,19,7,30,340.0,41.0,3.4,4.3,79.0,34.25,24.41
2018,2,19,7,45,470.5,47.5,3.55,4.75,128.5,38.09,28.95
2018,2,19,8,0,601.0,54.0,3.7,5.2,178.0,42.16,33.09
2018,2,19,8,15,663.5,59.0,3.7,5.6,228.0,69.87,40.1
2018,2,19,8,30,726.0,64.0,3.7,6.0,278.0,129.03,75.86
2018,2,19,8,45,768.5,67.0,3.65,6.4,327.0,186.95,122.18
2018,2,19,9,0,811.0,70.0,3.6,6.8,376.0,249.57,177.92
2018,2,19,9,15,838.5,72.0,3.45,7.1,420.0,311.28,235.33
2018,2,19,9,30,866.0,74.0,3.3,7.4,464.0,375.12,294.23
2018,2,19,9,45,887.5,74.5,3.15,7.65,503.5,437.33,350.65
2018,2,19,10,0,909.0,75.0,3.0,7.9,543.0,499.15,404.97
2018,2,19,10,15,921.5,76.5,2.9,8.1,576.0,557.67,455.02
2018,2,19,10,30,934.0,78.0,2.8,8.3,609.0,615.31,502.6
2018,2,19,10,45,943.0,79.5,2.7,8.5,635.0,669.63,545.99
2018,2,19,11,0,952.0,81.0,2.6,8.7,661.0,722.19,586.61
2018,2,19,11,15,957.0,82.0,2.6,8.8,679.0,769.38,621.77
2018,2,19,11,30,962.0,83.0,2.6,8.9,697.0,813.96,653.41
2018,2,19,11,45,964.5,84.0,2.6,9.0,707.5,853.77,681.3
2018,2,19,12,0,967.0,85.0,2.6,9.1,718.0,890.42,706.76
2018,2,19,12,15,967.0,85.0,2.6,9.2,719.5,920.48,727.45
2018,2,19,12,30,967.0,85.0,2.6,9.3,721.0,946.91,745.6
2018,2,19,12,45,964.0,85.5,2.65,9.35,714.5,967.49,760.35
2018,2,19,13,0,961.0,86.0,2.7,9.4,708.0,984.16,772.53
2018,2,19,13,15,949.0,87.5,2.7,9.4,691.0,989.73,776.8
2018,2,19,13,30,937.0,89.0,2.7,9.4,674.0,991.17,778.47
2018,2,19,13,45,802.0,124.0,2.75,9.4,612.5,921.91,730.8
2018,2,19,14,0,667.0,159.0,2.8,9.4,551.0,845.07,677.38
2018,2,19,14,15,617.0,162.5,2.8,9.35,511.5,801.95,647.6
2018,2,19,14,30,567.0,166.0,2.8,9.3,472.0,749.99,610.54
2018,2,19,14,45,648.5,135.0,2.75,9.25,463.5,791.89,643.43
2018,2,19,15,0,730.0,104.0,2.7,9.2,455.0,819.86,665.09
2018,2,19,15,15,739.5,90.5,2.7,9.2,420.0,798.38,650.43
2018,2,19,15,30,749.0,77.0,2.7,9.2,385.0,768.31,629.6
2018,2,19,15,45,621.5,86.5,2.35,8.85,322.5,660.08,547.26
2018,2,19,16,0,494.0,96.0,2.0,8.5,260.0,543.74,456.76
2018,2,19,16,15,396.0,91.0,1.8,7.85,210.0,446.99,378.96
2018,2,19,16,30,298.0,86.0,1.6,7.2,160.0,356.11,302.9
2018,2,19,16,45,242.5,70.5,1.4,6.6,122.0,272.91,232.06
2018,2,19,17,0,187.0,55.0,1.2,6.0,84.0,209.36,175.43
2018,2,19,17,15,141.0,38.0,1.25,5.6,55.5,153.52,122.44
2018,2,19,17,30,95.0,21.0,1.3,5.2,27.0,101.4,27.57
2018,2,19,17,45,47.5,10.5,1.35,4.85,13.5,33.51,0.0
2018,2,19,18,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,6,45,75.5,7.0,1.35,0.4,8.5,0.0,0.0
2018,2,20,7,0,151.0,14.0,1.4,0.9,17.0,12.73,0.0
2018,2,20,7,15,320.5,24.0,1.45,1.55,54.0,20.0,6.36
2018,2,20,7,30,490.0,34.0,1.5,2.2,91.0,27.71,19.05
2018,2,20,7,45,568.5,41.0,1.5,2.8,137.5,35.41,26.85
2018,2,20,8,0,647.0,48.0,1.5,3.4,184.0,40.51,31.89
2018,2,20,8,15,515.5,67.0,1.45,4.25,192.5,71.85,45.19
2018,2,20,8,30,384.0,86.0,1.4,5.1,201.0,109.08,73.45
2018,2,20,8,45,242.5,122.5,1.3,5.9,199.5,143.72,108.69
2018,2,20,9,0,101.0,159.0,1.2,6.7,198.0,159.69,128.6
2018,2,20,9,15,101.0,177.5,1.15,7.2,220.0,183.57,149.0
2018,2,20,9,30,101.0,196.0,1.1,7.7,242.0,208.07,169.58
2018,2,20,9,45,156.5,211.5,1.05,8.25,289.5,255.82,208.16
2018,2,20,10,0,212.0,227.0,1.0,8.8,337.0,307.72,249.81
2018,2,20,10,15,441.5,188.0,1.05,9.05,435.0,416.0,336.66
2018,2,20,10,30,671.0,149.0,1.1,9.3,533.0,540.59,434.59
2018,2,20,10,45,804.5,117.0,1.2,9.6,597.0,627.09,501.79
2018,2,20,11,0,938.0,85.0,1.3,9.9,661.0,719.17,572.25
2018,2,20,11,15,943.0,86.5,1.35,10.1,679.5,766.38,606.0
2018,2,20,11,30,948.0,88.0,1.4,10.3,698.0,811.04,636.82
2018,2,20,11,45,949.0,88.5,1.4,10.45,707.0,848.71,661.98
2018,2,20,12,0,950.0,89.0,1.4,10.6,716.0,883.14,684.78
2018,2,20,12,15,950.0,89.0,1.45,10.65,717.0,912.78,705.18
2018,2,20,12,30,950.0,89.0,1.5,10.7,718.0,938.83,723.23
2018,2,20,12,45,948.5,88.5,1.55,10.8,712.0,959.27,737.45
2018,2,20,13,0,947.0,88.0,1.6,10.9,706.0,975.88,749.27
2018,2,20,13,15,942.5,87.0,1.65,10.9,691.0,985.22,756.65
2018,2,20,13,30,938.0,86.0,1.7,10.9,676.0,990.56,761.59
2018,2,20,13,45,930.5,85.0,1.75,10.85,653.5,989.08,762.27
2018,2,20,14,0,923.0,84.0,1.8,10.8,631.0,983.66,760.5
2018,2,20,14,15,911.5,82.5,1.85,10.7,601.0,969.99,753.4
2018,2,20,14,30,900.0,81.0,1.9,10.6,571.0,952.61,743.88
2018,2,20,14,45,883.0,79.0,1.95,10.45,534.0,925.99,728.07
2018,2,20,15,0,866.0,77.0,2.0,10.3,497.0,905.33,716.41
2018,2,20,15,15,662.0,107.0,2.0,10.3,412.0,751.89,607.14
2018,2,20,15,30,458.0,137.0,2.0,10.3,327.0,590.41,486.75
2018,2,20,15,45,366.5,132.0,1.9,9.7,273.5,496.96,414.79
2018,2,20,16,0,275.0,127.0,1.8,9.1,220.0,391.56,330.43
2018,2,20,16,15,213.5,112.0,1.65,8.45,177.5,318.6,270.43
2018,2,20,16,30,152.0,97.0,1.5,7.8,135.0,235.84,200.44
2018,2,20,16,45,117.5,78.0,1.35,7.15,103.5,184.79,156.02
2018,2,20,17,0,83.0,59.0,1.2,6.5,72.0,135.96,112.39
2018,2,20,17,15,48.5,40.0,1.2,6.2,47.0,89.21,69.22
2018,2,20,17,30,14.0,21.0,1.2,5.9,22.0,31.34,8.28
2018,2,20,17,45,7.0,10.5,1.2,5.6,11.0,13.09,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,4.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,6,45,30.5,6.0,0.8,4.05,7.0,0.0,0.0
2018,2,21,7,0,61.0,12.0,0.8,4.2,14.0,10.91,0.0
2018,2,21,7,15,183.0,26.5,0.95,4.5,46.0,20.86,8.32
2018,2,21,7,30,305.0,41.0,1.1,4.8,78.0,31.92,22.7
2018,2,21,7,45,461.5,45.5,1.25,5.05,130.5,35.87,27.07
2018,2,21,8,0,618.0,50.0,1.4,5.3,183.0,38.5,29.83
2018,2,21,8,15,674.0,55.0,1.45,5.85,232.5,72.47,40.98
2018,2,21,8,30,730.0,60.0,1.5,6.4,282.0,128.22,74.38
2018,2,21,8,45,768.5,63.5,1.5,6.95,330.5,186.41,121.08
2018,2,21,9,0,807.0,67.0,1.5,7.5,379.0,248.78,176.17
2018,2,21,9,15,834.0,69.5,1.5,8.0,423.5,310.72,232.72
2018,2,21,9,30,861.0,72.0,1.5,8.5,468.0,374.76,290.41
2018,2,21,9,45,881.0,73.5,1.5,9.0,507.5,437.27,345.47
2018,2,21,10,0,901.0,75.0,1.5,9.5,547.0,499.15,398.15
2018,2,21,10,15,914.0,77.0,1.45,9.85,580.5,558.12,446.64
2018,2,21,10,30,927.0,79.0,1.4,10.2,614.0,616.3,492.62
2018,2,21,10,45,935.0,80.0,1.35,10.55,639.5,669.26,533.02
2018,2,21,11,0,943.0,81.0,1.3,10.9,665.0,720.35,570.63
2018,2,21,11,15,947.5,82.5,1.35,11.15,683.0,767.4,604.21
2018,2,21,11,30,952.0,84.0,1.4,11.4,701.0,811.83,634.61
2018,2,21,11,45,954.0,85.0,1.4,11.65,711.0,850.94,660.42
2018,2,21,12,0,956.0,86.0,1.4,11.9,721.0,886.87,683.86
2018,2,21,12,15,955.5,86.5,1.55,12.0,722.5,916.77,705.56
2018,2,21,12,30,955.0,87.0,1.7,12.1,724.0,943.06,724.92
2018,2,21,12,45,952.0,87.5,1.85,12.2,717.5,963.38,740.34
2018,2,21,13,0,949.0,88.0,2.0,12.3,711.0,979.82,753.28
2018,2,21,13,15,943.5,87.5,2.05,12.3,696.0,988.83,760.37
2018,2,21,13,30,938.0,87.0,2.1,12.3,681.0,993.81,764.99
2018,2,21,13,45,929.0,87.0,2.15,12.3,658.5,992.11,765.27
2018,2,21,14,0,920.0,87.0,2.2,12.3,636.0,986.48,763.09
2018,2,21,14,15,907.5,85.5,2.15,12.2,605.5,971.85,754.03
2018,2,21,14,30,895.0,84.0,2.1,12.1,575.0,953.55,742.63
2018,2,21,14,45,877.0,82.5,2.05,11.95,538.0,936.06,732.04
2018,2,21,15,0,859.0,81.0,2.0,11.8,501.0,905.8,712.5
2018,2,21,15,15,836.5,78.5,2.0,11.8,459.0,867.27,687.2
2018,2,21,15,30,814.0,76.0,2.0,11.8,417.0,826.22,659.76
2018,2,21,15,45,736.5,78.0,1.6,11.2,361.0,747.63,601.85
2018,2,21,16,0,659.0,80.0,1.2,10.6,305.0,665.99,540.53
2018,2,21,16,15,625.5,71.5,1.15,9.95,259.5,607.27,498.21
2018,2,21,16,30,592.0,63.0,1.1,9.3,214.0,548.69,453.78
2018,2,21,16,45,545.5,55.0,1.05,8.65,171.0,482.29,400.39
2018,2,21,17,0,499.0,47.0,1.0,8.0,128.0,417.96,344.79
2018,2,21,17,15,340.5,36.5,1.05,7.65,83.0,285.84,229.72
2018,2,21,17,30,182.0,26.0,1.1,7.3,38.0,160.36,78.83
2018,2,21,17,45,100.5,14.5,1.15,6.9,20.0,64.07,0.0
2018,2,21,18,0,19.0,3.0,1.2,6.5,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
