Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,24,5,15,34.0,6.0,1.65,9.35,7.0,0.0,0.0
2018,4,24,5,30,68.0,12.0,1.9,9.9,14.0,10.91,0.0
2018,4,24,5,45,184.0,27.5,2.1,10.4,46.5,21.68,7.8
2018,4,24,6,0,300.0,43.0,2.3,10.9,79.0,33.49,23.39
2018,4,24,6,15,379.5,54.0,2.35,11.4,122.5,43.23,32.86
2018,4,24,6,30,459.0,65.0,2.4,11.9,166.0,50.56,39.8
2018,4,24,6,45,512.5,75.0,2.4,12.4,215.5,56.62,45.36
2018,4,24,7,0,566.0,85.0,2.4,12.9,265.0,62.4,50.46
2018,4,24,7,15,628.0,89.0,2.35,13.4,322.0,63.22,51.0
2018,4,24,7,30,690.0,93.0,2.3,13.9,379.0,64.14,51.57
2018,4,24,7,45,730.5,95.5,2.3,14.45,433.5,104.12,60.31
2018,4,24,8,0,771.0,98.0,2.3,15.0,488.0,165.87,99.3
2018,4,24,8,15,795.0,101.0,2.25,15.45,538.0,223.93,145.32
2018,4,24,8,30,819.0,104.0,2.2,15.9,588.0,284.58,197.5
2018,4,24,8,45,838.0,106.0,2.15,16.4,634.5,345.16,250.7
2018,4,24,9,0,857.0,108.0,2.1,16.9,681.0,407.13,304.24
2018,4,24,9,15,870.0,110.5,2.1,17.35,722.5,470.74,357.7
2018,4,24,9,30,883.0,113.0,2.1,17.8,764.0,530.93,406.8
2018,4,24,9,45,892.5,115.0,2.1,18.2,799.0,588.56,452.38
2018,4,24,10,0,902.0,117.0,2.1,18.6,834.0,645.31,495.69
2018,4,24,10,15,908.0,118.5,2.15,18.95,861.5,698.24,535.21
2018,4,24,10,30,914.0,120.0,2.2,19.3,889.0,749.42,572.38
2018,4,24,10,45,919.0,120.5,2.25,19.6,910.0,797.02,605.34
2018,4,24,11,0,924.0,121.0,2.3,19.9,931.0,842.34,635.22
2018,4,24,11,15,926.5,122.0,2.4,20.1,944.5,883.6,662.74
2018,4,24,11,30,929.0,123.0,2.5,20.3,958.0,922.03,688.22
2018,4,24,11,45,918.0,130.0,2.55,20.45,959.5,951.12,707.1
2018,4,24,12,0,907.0,137.0,2.6,20.6,961.0,976.39,723.51
2018,4,24,12,15,909.0,135.5,2.65,20.7,959.5,1001.99,740.34
2018,4,24,12,30,911.0,134.0,2.7,20.8,958.0,1024.17,754.97
2018,4,24,12,45,923.5,125.0,2.8,20.9,952.0,1045.63,769.72
2018,4,24,13,0,936.0,116.0,2.9,21.0,946.0,1063.4,782.17
2018,4,24,13,15,932.5,114.5,3.0,20.9,927.5,1069.05,787.5
2018,4,24,13,30,929.0,113.0,3.1,20.8,909.0,1070.73,790.49
2018,4,24,13,45,908.0,119.0,3.2,20.75,878.5,1058.77,784.54
2018,4,24,14,0,887.0,125.0,3.3,20.7,848.0,1043.11,776.32
2018,4,24,14,15,875.5,124.0,3.4,20.45,814.5,1025.99,767.78
2018,4,24,14,30,864.0,123.0,3.5,20.2,781.0,1016.36,764.27
2018,4,24,14,45,869.5,114.0,3.55,20.0,748.0,989.26,748.43
2018,4,24,15,0,875.0,105.0,3.6,19.8,715.0,969.1,737.41
2018,4,24,15,15,860.5,102.0,3.6,19.8,670.5,942.51,721.02
2018,4,24,15,30,846.0,99.0,3.6,19.8,626.0,903.48,695.94
2018,4,24,15,45,823.5,98.0,3.65,19.0,578.0,857.33,667.97
2018,4,24,16,0,801.0,97.0,3.7,18.2,530.0,809.47,638.15
2018,4,24,16,15,770.5,94.5,3.65,17.6,478.0,752.02,599.59
2018,4,24,16,30,740.0,92.0,3.6,17.0,426.0,698.17,562.83
2018,4,24,16,45,700.5,87.5,3.55,16.4,372.5,631.82,515.44
2018,4,24,17,0,661.0,83.0,3.5,15.8,319.0,566.8,465.95
2018,4,24,17,15,609.0,76.0,3.35,15.05,266.5,492.83,407.36
2018,4,24,17,30,557.0,69.0,3.2,14.3,214.0,422.38,349.3
2018,4,24,17,45,474.0,60.0,3.05,13.55,164.0,337.66,277.33
2018,4,24,18,0,391.0,51.0,2.9,12.8,114.0,260.77,209.78
2018,4,24,18,15,278.0,38.0,2.8,12.3,74.5,176.63,134.09
2018,4,24,18,30,165.0,25.0,2.7,11.8,35.0,99.48,30.82
2018,4,24,18,45,82.5,12.5,2.65,11.25,17.5,35.12,0.0
2018,4,24,19,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,25,5,15,38.5,7.0,2.05,7.2,8.0,0.0,0.0
2018,4,25,5,30,77.0,14.0,2.3,7.7,16.0,12.73,0.0
2018,4,25,5,45,200.0,28.5,2.6,8.2,49.5,22.46,9.74
2018,4,25,6,0,323.0,43.0,2.9,8.7,83.0,35.44,25.43
2018,4,25,6,15,398.5,53.0,2.9,9.1,126.0,42.15,32.25
2018,4,25,6,30,474.0,63.0,2.9,9.5,169.0,48.64,38.48
2018,4,25,6,45,469.5,78.0,2.9,9.95,206.0,58.75,47.74
2018,4,25,7,0,465.0,93.0,2.9,10.4,243.0,67.04,55.14
2018,4,25,7,15,530.5,101.0,2.8,10.9,300.5,71.84,59.23
2018,4,25,7,30,596.0,109.0,2.7,11.4,358.0,75.32,62.04
2018,4,25,7,45,656.0,107.0,2.65,11.95,414.0,109.57,67.32
2018,4,25,8,0,716.0,105.0,2.6,12.5,470.0,160.36,98.0
2018,4,25,8,15,766.0,105.0,2.55,13.1,530.0,223.02,147.29
2018,4,25,8,30,816.0,105.0,2.5,13.7,590.0,285.79,200.56
2018,4,25,8,45,832.0,107.5,2.4,14.3,635.0,345.63,253.63
2018,4,25,9,0,848.0,110.0,2.3,14.9,680.0,406.51,306.67
2018,4,25,9,15,860.0,113.0,2.3,15.4,720.5,466.86,358.09
2018,4,25,9,30,872.0,116.0,2.3,15.9,761.0,528.95,408.99
2018,4,25,9,45,881.0,117.5,2.25,16.45,795.0,585.24,453.55
2018,4,25,10,0,890.0,119.0,2.2,17.0,829.0,640.59,495.73
2018,4,25,10,15,895.5,121.0,2.25,17.45,856.5,692.94,534.96
2018,4,25,10,30,901.0,123.0,2.3,17.9,884.0,743.55,571.8
2018,4,25,10,45,904.5,124.0,2.35,18.35,903.5,789.84,603.9
2018,4,25,11,0,908.0,125.0,2.4,18.8,923.0,833.78,632.75
2018,4,25,11,15,909.5,126.0,2.5,19.05,935.5,873.54,659.35
2018,4,25,11,30,911.0,127.0,2.6,19.3,948.0,910.45,683.9
2018,4,25,11,45,910.5,127.5,2.7,19.6,952.5,942.12,704.71
2018,4,25,12,0,910.0,128.0,2.8,19.9,957.0,970.53,723.35
2018,4,25,12,15,910.0,127.5,2.9,20.0,954.5,995.07,740.01
2018,4,25,12,30,910.0,127.0,3.0,20.1,952.0,1016.13,754.46
2018,4,25,12,45,908.5,125.5,3.05,20.2,941.5,1031.13,764.59
2018,4,25,13,0,907.0,124.0,3.1,20.3,931.0,1042.38,772.42
2018,4,25,13,15,902.0,123.0,3.2,20.25,912.0,1046.84,776.82
2018,4,25,13,30,897.0,122.0,3.3,20.2,893.0,1047.45,778.88
2018,4,25,13,45,890.5,121.0,3.4,20.2,867.5,1042.72,777.4
2018,4,25,14,0,884.0,120.0,3.5,20.2,842.0,1034.23,773.57
2018,4,25,14,15,874.0,119.0,3.55,19.95,810.0,1018.56,765.4
2018,4,25,14,30,864.0,118.0,3.6,19.7,778.0,999.4,754.96
2018,4,25,14,45,851.5,116.0,3.7,19.45,739.0,983.76,747.33
2018,4,25,15,0,839.0,114.0,3.8,19.2,700.0,954.29,730.13
2018,4,25,15,15,823.5,111.0,3.8,19.2,656.5,917.91,706.77
2018,4,25,15,30,808.0,108.0,3.8,19.2,613.0,878.97,681.48
2018,4,25,15,45,786.0,105.5,3.9,18.35,565.5,832.6,653.22
2018,4,25,16,0,764.0,103.0,4.0,17.5,518.0,784.62,623.08
2018,4,25,16,15,733.5,100.0,4.05,16.85,467.0,732.08,588.08
2018,4,25,16,30,703.0,97.0,4.1,16.2,416.0,675.4,548.99
2018,4,25,16,45,663.5,91.5,4.1,15.55,363.5,609.43,501.04
2018,4,25,17,0,624.0,86.0,4.1,14.9,311.0,544.91,451.42
2018,4,25,17,15,569.5,79.5,4.05,14.15,259.5,471.75,392.91
2018,4,25,17,30,515.0,73.0,4.0,13.4,208.0,402.35,335.23
2018,4,25,17,45,437.0,63.5,3.95,12.65,160.0,321.82,266.21
2018,4,25,18,0,359.0,54.0,3.9,11.9,112.0,247.75,200.7
2018,4,25,18,15,251.5,40.0,3.8,11.45,73.5,168.07,128.75
2018,4,25,18,30,144.0,26.0,3.7,11.0,35.0,93.9,36.45
2018,4,25,18,45,74.0,13.5,3.6,10.5,18.0,33.56,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.0,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.9,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,4.0,2.75,7.4,4.0,0.0,0.0
2018,4,26,5,30,0.0,8.0,3.0,7.8,8.0,7.28,0.0
2018,4,26,5,45,7.5,24.0,3.2,8.15,25.0,20.75,9.5
2018,4,26,6,0,15.0,40.0,3.4,8.5,42.0,33.91,24.22
2018,4,26,6,15,43.5,60.5,3.45,8.95,69.5,50.12,39.45
2018,4,26,6,30,72.0,81.0,3.5,9.4,97.0,64.01,52.37
2018,4,26,6,45,167.5,97.0,3.55,9.8,148.0,73.02,60.63
2018,4,26,7,0,263.0,113.0,3.6,10.2,199.0,84.17,70.57
2018,4,26,7,15,330.0,123.5,3.55,10.6,250.0,85.75,71.74
2018,4,26,7,30,397.0,134.0,3.5,11.0,301.0,91.26,76.32
2018,4,26,7,45,491.0,135.5,3.5,11.45,369.0,122.17,82.91
2018,4,26,8,0,585.0,137.0,3.5,11.9,437.0,169.93,111.96
2018,4,26,8,15,681.5,125.0,3.5,12.35,507.5,218.9,148.22
2018,4,26,8,30,778.0,113.0,3.5,12.8,578.0,284.02,201.83
2018,4,26,8,45,796.0,116.0,3.45,13.25,623.0,342.56,254.23
2018,4,26,9,0,814.0,119.0,3.4,13.7,668.0,402.45,307.12
2018,4,26,9,15,831.5,119.0,3.45,14.1,709.0,460.62,357.61
2018,4,26,9,30,849.0,119.0,3.5,14.5,750.0,519.44,407.15
2018,4,26,9,45,864.0,118.0,3.5,14.9,785.5,577.16,454.22
2018,4,26,10,0,879.0,117.0,3.5,15.3,821.0,632.95,498.39
2018,4,26,10,15,886.5,119.0,3.6,15.55,849.5,685.92,539.7
2018,4,26,10,30,894.0,121.0,3.7,15.8,878.0,737.37,578.86
2018,4,26,10,45,899.0,121.5,3.8,16.1,898.5,783.88,612.65
2018,4,26,11,0,904.0,122.0,3.9,16.4,919.0,828.18,643.36
2018,4,26,11,15,907.5,122.5,4.0,16.55,932.5,868.85,671.63
2018,4,26,11,30,911.0,123.0,4.1,16.7,946.0,906.81,697.87
2018,4,26,11,45,912.5,123.0,4.2,16.85,951.5,939.65,720.46
2018,4,26,12,0,914.0,123.0,4.3,17.0,957.0,969.34,740.86
2018,4,26,12,15,914.0,122.0,4.4,16.95,954.5,993.35,758.16
2018,4,26,12,30,914.0,121.0,4.5,16.9,952.0,1013.85,773.31
2018,4,26,12,45,912.0,121.0,4.55,16.85,942.0,1029.78,785.0
2018,4,26,13,0,910.0,121.0,4.6,16.8,932.0,1041.99,794.3
2018,4,26,13,15,906.5,120.0,4.65,16.65,914.5,1047.89,799.76
2018,4,26,13,30,903.0,119.0,4.7,16.5,897.0,1049.96,802.79
2018,4,26,13,45,898.0,117.5,4.75,16.35,872.5,1046.14,801.95
2018,4,26,14,0,893.0,116.0,4.8,16.2,848.0,1038.52,798.65
2018,4,26,14,15,885.5,114.0,4.8,15.95,816.0,1024.12,790.63
2018,4,26,14,30,878.0,112.0,4.8,15.7,784.0,1006.12,780.22
2018,4,26,14,45,868.0,109.5,4.85,15.45,746.5,981.66,765.73
2018,4,26,15,0,858.0,107.0,4.9,15.2,709.0,953.96,748.91
2018,4,26,15,15,843.0,104.5,4.9,15.2,665.5,927.93,732.15
2018,4,26,15,30,828.0,102.0,4.9,15.2,622.0,889.51,706.32
2018,4,26,15,45,810.5,98.5,4.9,14.65,575.0,845.36,677.53
2018,4,26,16,0,793.0,95.0,4.9,14.1,528.0,799.26,646.82
2018,4,26,16,15,769.5,91.0,4.85,13.7,478.0,746.1,609.52
2018,4,26,16,30,746.0,87.0,4.8,13.3,428.0,692.07,570.81
2018,4,26,16,45,711.0,82.5,4.75,12.9,375.5,632.2,526.58
2018,4,26,17,0,676.0,78.0,4.7,12.5,323.0,569.93,477.76
2018,4,26,17,15,626.5,72.0,4.5,12.05,271.0,498.18,418.86
2018,4,26,17,30,577.0,66.0,4.3,11.6,219.0,429.7,360.67
2018,4,26,17,45,501.5,57.5,4.15,11.1,169.5,348.63,290.23
2018,4,26,18,0,426.0,49.0,4.0,10.6,120.0,274.67,223.82
2018,4,26,18,15,311.5,38.0,3.8,10.25,80.0,190.13,147.06
2018,4,26,18,30,197.0,27.0,3.6,9.9,40.0,113.93,52.57
2018,4,26,18,45,102.5,14.5,3.45,9.5,21.0,42.64,0.0
2018,4,26,19,0,8.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,3.35,9.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,5,15,44.5,8.5,1.35,9.05,10.0,0.0,0.0
2018,4,27,5,30,89.0,17.0,1.5,9.7,20.0,15.46,0.0
2018,4,27,5,45,215.0,30.5,1.65,10.4,54.5,23.98,12.52
2018,4,27,6,0,341.0,44.0,1.8,11.1,89.0,35.98,25.87
2018,4,27,6,15,361.5,53.5,2.0,11.55,120.0,40.77,30.79
2018,4,27,6,30,382.0,63.0,2.2,12.0,151.0,47.07,36.74
2018,4,27,6,45,193.5,66.5,2.4,12.5,111.5,51.8,41.05
2018,4,27,7,0,5.0,70.0,2.6,13.0,72.0,61.57,49.7
2018,4,27,7,15,3.0,67.5,2.6,13.35,68.5,59.68,47.84
2018,4,27,7,30,1.0,65.0,2.6,13.7,65.0,57.45,45.65
2018,4,27,7,45,2.0,78.5,2.6,14.1,79.5,69.58,53.44
2018,4,27,8,0,3.0,92.0,2.6,14.5,94.0,81.61,63.16
2018,4,27,8,15,35.5,138.5,2.65,14.85,160.0,123.72,96.35
2018,4,27,8,30,68.0,185.0,2.7,15.2,226.0,171.81,134.24
2018,4,27,8,45,40.0,176.0,2.7,15.55,200.5,162.17,127.14
2018,4,27,9,0,12.0,167.0,2.7,15.9,175.0,150.25,117.84
2018,4,27,9,15,48.5,223.5,2.75,16.15,259.0,212.65,167.34
2018,4,27,9,30,85.0,280.0,2.8,16.4,343.0,281.85,221.56
2018,4,27,9,45,81.5,286.0,2.9,16.65,349.0,292.45,229.58
2018,4,27,10,0,78.0,292.0,3.0,16.9,355.0,302.45,237.2
2018,4,27,10,15,108.0,324.5,3.05,17.1,414.5,358.93,280.96
2018,4,27,10,30,138.0,357.0,3.1,17.3,474.0,417.59,325.68
2018,4,27,10,45,178.0,368.5,3.15,17.45,523.5,468.31,364.36
2018,4,27,11,0,218.0,380.0,3.2,17.6,573.0,527.47,408.89
2018,4,27,11,15,360.5,348.5,3.25,17.7,673.0,630.01,487.45
2018,4,27,11,30,503.0,317.0,3.3,17.8,773.0,749.57,576.1
2018,4,27,11,45,566.5,296.5,3.35,17.9,812.5,808.96,619.04
2018,4,27,12,0,630.0,276.0,3.4,18.0,852.0,871.15,663.78
2018,4,27,12,15,635.0,273.0,3.45,18.05,852.5,894.23,679.91
2018,4,27,12,30,640.0,270.0,3.5,18.1,853.0,914.77,694.56
2018,4,27,12,45,629.5,268.5,3.55,18.1,836.5,918.78,697.74
2018,4,27,13,0,619.0,267.0,3.6,18.1,820.0,919.55,698.89
2018,4,27,13,15,602.5,270.5,3.7,18.05,800.0,915.99,697.33
2018,4,27,13,30,586.0,274.0,3.8,18.0,780.0,909.24,693.65
2018,4,27,13,45,677.0,229.5,3.85,17.95,798.0,960.32,732.28
2018,4,27,14,0,768.0,185.0,3.9,17.9,816.0,1005.17,764.06
2018,4,27,14,15,778.5,173.0,3.95,17.75,791.5,998.97,761.33
2018,4,27,14,30,789.0,161.0,4.0,17.6,767.0,981.86,751.61
2018,4,27,14,45,730.5,173.0,4.1,17.4,712.5,934.7,721.47
2018,4,27,15,0,672.0,185.0,4.2,17.2,658.0,878.87,684.88
2018,4,27,15,15,559.0,205.0,4.2,17.2,582.0,773.21,609.49
2018,4,27,15,30,446.0,225.0,4.2,17.2,506.0,678.72,539.08
2018,4,27,15,45,552.5,181.5,4.25,16.7,502.5,710.42,568.7
2018,4,27,16,0,659.0,138.0,4.3,16.2,499.0,739.97,594.77
2018,4,27,16,15,608.5,132.0,4.25,15.8,440.5,667.49,542.2
2018,4,27,16,30,558.0,126.0,4.2,15.4,382.0,596.65,489.1
2018,4,27,16,45,549.0,113.0,4.15,15.05,339.5,550.39,454.41
2018,4,27,17,0,540.0,100.0,4.1,14.7,297.0,503.18,417.73
2018,4,27,17,15,508.0,90.5,3.85,14.15,252.5,444.61,370.25
2018,4,27,17,30,476.0,81.0,3.6,13.6,208.0,384.23,319.71
2018,4,27,17,45,405.0,71.0,3.35,13.1,162.5,310.49,256.18
2018,4,27,18,0,334.0,61.0,3.1,12.6,117.0,244.04,197.19
2018,4,27,18,15,228.5,45.5,2.85,12.1,78.0,164.91,126.85
2018,4,27,18,30,123.0,30.0,2.6,11.6,39.0,87.23,43.48
2018,4,27,18,45,63.0,16.0,2.35,11.05,20.5,32.64,0.0
2018,4,27,19,0,3.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.05,10.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,28,5,15,3.0,3.5,1.4,9.3,3.5,0.0,0.0
2018,4,28,5,30,6.0,7.0,1.6,9.9,7.0,6.37,0.0
2018,4,28,5,45,3.0,16.0,1.85,10.5,16.0,14.08,5.38
2018,4,28,6,0,0.0,25.0,2.1,11.1,25.0,22.02,13.71
2018,4,28,6,15,0.0,39.5,2.3,11.5,39.5,34.85,25.56
2018,4,28,6,30,0.0,54.0,2.5,11.9,54.0,47.41,37.07
2018,4,28,6,45,59.5,89.0,2.75,12.3,109.0,73.46,60.46
2018,4,28,7,0,119.0,124.0,3.0,12.7,164.0,94.87,79.37
2018,4,28,7,15,179.0,145.5,3.05,13.05,216.5,109.8,92.24
2018,4,28,7,30,239.0,167.0,3.1,13.4,269.0,117.74,98.79
2018,4,28,7,45,196.5,187.5,3.15,13.75,278.5,152.86,116.67
2018,4,28,8,0,154.0,208.0,3.2,14.1,288.0,178.74,136.94
2018,4,28,8,15,160.0,230.5,3.2,14.3,320.5,210.13,161.87
2018,4,28,8,30,166.0,253.0,3.2,14.5,353.0,242.64,188.33
2018,4,28,8,45,133.0,224.0,3.2,14.75,308.0,225.72,176.45
2018,4,28,9,0,100.0,195.0,3.2,15.0,263.0,201.99,158.69
2018,4,28,9,15,55.0,189.5,3.25,15.2,227.0,187.52,147.83
2018,4,28,9,30,10.0,184.0,3.3,15.4,191.0,166.33,130.73
2018,4,28,9,45,5.5,150.0,3.35,15.6,154.0,135.49,105.61
2018,4,28,10,0,1.0,116.0,3.4,15.8,117.0,103.51,79.45
2018,4,28,10,15,10.5,176.0,3.45,15.95,185.0,162.67,127.24
2018,4,28,10,30,20.0,236.0,3.5,16.1,253.0,225.1,176.77
2018,4,28,10,45,45.0,300.0,3.6,16.3,339.5,303.57,238.39
2018,4,28,11,0,70.0,364.0,3.7,16.5,426.0,385.66,301.6
2018,4,28,11,15,74.0,365.5,3.75,16.6,432.0,396.18,309.36
2018,4,28,11,30,78.0,367.0,3.8,16.7,438.0,406.71,317.38
2018,4,28,11,45,52.0,320.5,3.85,16.8,368.0,344.75,269.37
2018,4,28,12,0,26.0,274.0,3.9,16.9,298.0,280.04,218.73
2018,4,28,12,15,48.0,345.0,4.0,16.8,389.0,372.06,290.64
2018,4,28,12,30,70.0,416.0,4.1,16.7,480.0,467.44,363.36
2018,4,28,12,45,83.5,415.5,4.15,16.65,491.0,484.65,376.71
2018,4,28,13,0,97.0,415.0,4.2,16.6,502.0,501.85,390.48
2018,4,28,13,15,117.0,399.0,4.3,16.45,502.0,525.39,409.59
2018,4,28,13,30,137.0,383.0,4.4,16.3,502.0,532.84,416.86
2018,4,28,13,45,76.5,300.0,4.45,16.15,366.0,370.6,292.73
2018,4,28,14,0,16.0,217.0,4.5,16.0,230.0,214.48,168.95
2018,4,28,14,15,49.5,259.0,4.5,15.85,297.5,303.13,241.17
2018,4,28,14,30,83.0,301.0,4.5,15.7,365.0,381.89,304.24
2018,4,28,14,45,133.0,292.0,4.55,15.55,388.5,438.85,350.87
2018,4,28,15,0,183.0,283.0,4.6,15.4,412.0,476.35,382.46
2018,4,28,15,15,289.5,259.5,4.6,15.4,449.0,564.28,454.01
2018,4,28,15,30,396.0,236.0,4.6,15.4,486.0,644.82,518.62
2018,4,28,15,45,383.5,220.0,4.5,14.9,447.0,588.43,477.32
2018,4,28,16,0,371.0,204.0,4.4,14.4,408.0,548.02,447.96
2018,4,28,16,15,303.5,192.0,4.35,14.15,348.5,467.58,384.94
2018,4,28,16,30,236.0,180.0,4.3,13.9,289.0,391.46,324.07
2018,4,28,16,45,281.5,152.5,4.25,13.65,267.0,383.07,319.54
2018,4,28,17,0,327.0,125.0,4.2,13.4,245.0,369.39,309.82
2018,4,28,17,15,412.5,100.0,3.95,13.0,227.5,391.07,328.08
2018,4,28,17,30,498.0,75.0,3.7,12.6,210.0,393.82,329.22
2018,4,28,17,45,441.5,64.5,3.5,12.25,165.0,324.47,268.76
2018,4,28,18,0,385.0,54.0,3.3,11.9,120.0,260.26,211.14
2018,4,28,18,15,287.5,42.0,3.05,11.5,82.0,183.74,142.24
2018,4,28,18,30,190.0,30.0,2.8,11.1,44.0,116.24,64.26
2018,4,28,18,45,99.5,16.0,2.5,10.7,23.0,43.1,0.0
2018,4,28,19,0,9.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.15,10.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,5,15,42.0,9.0,1.65,9.45,11.0,8.19,0.0
2018,4,29,5,30,84.0,18.0,1.9,9.9,22.0,16.37,0.0
2018,4,29,5,45,193.0,33.5,2.15,10.3,56.5,26.23,15.4
2018,4,29,6,0,302.0,49.0,2.4,10.7,91.0,37.87,27.71
2018,4,29,6,15,308.5,62.5,2.55,11.0,121.0,47.29,36.75
2018,4,29,6,30,315.0,76.0,2.7,11.3,151.0,56.27,45.12
2018,4,29,6,45,288.0,99.0,2.9,11.6,180.5,74.98,61.99
2018,4,29,7,0,261.0,122.0,3.1,11.9,210.0,90.07,75.33
2018,4,29,7,15,330.0,128.0,3.15,12.15,258.0,88.41,73.62
2018,4,29,7,30,399.0,134.0,3.2,12.4,306.0,90.79,75.43
2018,4,29,7,45,235.5,161.0,3.25,12.7,266.0,131.97,98.33
2018,4,29,8,0,72.0,188.0,3.3,13.0,226.0,160.44,126.07
2018,4,29,8,15,73.5,210.0,3.35,13.3,252.0,184.48,145.27
2018,4,29,8,30,75.0,232.0,3.4,13.6,278.0,209.07,165.11
2018,4,29,8,45,102.0,263.5,3.45,13.9,330.5,245.63,193.88
2018,4,29,9,0,129.0,295.0,3.5,14.2,383.0,290.34,229.21
2018,4,29,9,15,108.5,285.5,3.55,14.55,362.5,286.58,226.63
2018,4,29,9,30,88.0,276.0,3.6,14.9,342.0,280.11,221.66
2018,4,29,9,45,85.0,300.0,3.65,15.2,366.0,306.03,241.91
2018,4,29,10,0,82.0,324.0,3.7,15.5,390.0,331.97,261.78
2018,4,29,10,15,128.0,317.0,3.7,15.65,424.5,365.26,288.25
2018,4,29,10,30,174.0,310.0,3.7,15.8,459.0,401.26,316.85
2018,4,29,10,45,135.5,336.5,3.75,15.95,454.0,408.01,320.86
2018,4,29,11,0,97.0,363.0,3.8,16.1,449.0,411.68,322.35
2018,4,29,11,15,132.0,387.0,3.8,16.15,506.0,470.83,367.9
2018,4,29,11,30,167.0,411.0,3.8,16.2,563.0,532.81,414.79
2018,4,29,11,45,115.5,360.0,3.85,16.2,465.5,448.51,350.47
2018,4,29,12,0,64.0,309.0,3.9,16.2,368.0,348.37,273.21
2018,4,29,12,15,116.5,378.5,3.9,16.2,485.5,481.64,376.32
2018,4,29,12,30,169.0,448.0,3.9,16.2,603.0,608.3,470.89
2018,4,29,12,45,174.0,440.5,3.85,16.15,598.5,613.21,474.29
2018,4,29,13,0,179.0,433.0,3.8,16.1,594.0,617.15,477.68
2018,4,29,13,15,175.0,407.0,3.8,16.05,561.5,591.71,459.68
2018,4,29,13,30,171.0,381.0,3.8,16.0,529.0,564.72,440.59
2018,4,29,13,45,126.5,361.5,3.8,15.95,469.5,502.22,393.27
2018,4,29,14,0,82.0,342.0,3.8,15.9,410.0,421.64,331.66
2018,4,29,14,15,263.0,314.5,3.8,15.85,520.0,609.63,480.51
2018,4,29,14,30,444.0,287.0,3.8,15.8,630.0,775.67,606.78
2018,4,29,14,45,488.5,255.5,3.8,15.75,615.5,780.17,611.76
2018,4,29,15,0,533.0,224.0,3.8,15.7,601.0,780.15,614.66
2018,4,29,15,15,679.0,164.0,3.8,15.7,614.0,846.29,665.88
2018,4,29,15,30,825.0,104.0,3.8,15.7,627.0,887.33,696.65
2018,4,29,15,45,806.5,100.5,3.9,15.45,579.5,842.43,667.04
2018,4,29,16,0,788.0,97.0,4.0,15.2,532.0,795.68,636.17
2018,4,29,16,15,764.0,92.5,3.95,14.95,481.5,741.81,598.73
2018,4,29,16,30,740.0,88.0,3.9,14.7,431.0,687.14,559.96
2018,4,29,16,45,707.0,83.5,3.9,14.4,379.5,628.98,517.83
2018,4,29,17,0,674.0,79.0,3.9,14.1,328.0,568.35,471.04
2018,4,29,17,15,627.5,72.5,3.8,13.65,276.0,498.1,414.65
2018,4,29,17,30,581.0,66.0,3.7,13.2,224.0,430.87,358.63
2018,4,29,17,45,511.5,58.0,3.55,12.8,175.5,353.45,292.05
2018,4,29,18,0,442.0,50.0,3.4,12.4,127.0,282.46,228.86
2018,4,29,18,15,330.5,39.0,3.3,11.95,86.0,198.4,153.85
2018,4,29,18,30,219.0,28.0,3.2,11.5,45.0,123.97,72.71
2018,4,29,18,45,115.0,15.0,3.1,11.05,23.5,46.62,0.0
2018,4,29,19,0,11.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.0,1.85,8.75,5.0,4.55,0.0
2018,4,30,5,30,0.0,10.0,2.1,9.2,10.0,8.79,0.0
2018,4,30,5,45,0.0,21.5,2.35,9.65,21.5,18.94,9.88
2018,4,30,6,0,0.0,33.0,2.6,10.1,33.0,29.11,20.13
2018,4,30,6,15,6.0,50.0,2.6,10.5,51.5,43.51,33.49
2018,4,30,6,30,12.0,67.0,2.6,10.9,70.0,57.72,46.53
2018,4,30,6,45,49.0,83.5,2.65,11.3,99.5,69.74,57.37
2018,4,30,7,0,86.0,100.0,2.7,11.7,129.0,79.03,65.55
2018,4,30,7,15,48.0,98.0,2.7,12.1,114.5,82.02,67.94
2018,4,30,7,30,10.0,96.0,2.7,12.5,100.0,83.68,69.09
2018,4,30,7,45,25.0,141.0,2.7,12.9,153.5,116.9,92.64
2018,4,30,8,0,40.0,186.0,2.7,13.3,207.0,155.11,122.85
2018,4,30,8,15,27.0,191.0,2.7,13.6,206.0,162.0,128.51
2018,4,30,8,30,14.0,196.0,2.7,13.9,205.0,171.02,135.98
2018,4,30,8,45,31.5,240.0,2.7,14.2,261.5,209.52,166.2
2018,4,30,9,0,49.0,284.0,2.7,14.5,318.0,255.12,201.86
2018,4,30,9,15,79.0,318.0,2.75,14.7,376.0,301.36,237.75
2018,4,30,9,30,109.0,352.0,2.8,14.9,434.0,351.77,276.72
2018,4,30,9,45,125.5,372.0,2.85,15.1,470.5,386.76,303.54
2018,4,30,10,0,142.0,392.0,2.9,15.3,507.0,425.32,332.93
2018,4,30,10,15,139.0,398.5,2.95,15.45,514.5,441.71,345.16
2018,4,30,10,30,136.0,405.0,3.0,15.6,522.0,457.44,356.83
2018,4,30,10,45,322.0,368.0,3.1,15.75,653.0,577.96,450.83
2018,4,30,11,0,508.0,331.0,3.2,15.9,784.0,715.32,554.37
2018,4,30,11,15,619.5,277.5,3.25,15.9,837.5,784.93,606.69
2018,4,30,11,30,731.0,224.0,3.3,15.9,891.0,859.28,662.18
2018,4,30,11,45,758.5,211.5,3.35,15.9,907.0,900.25,690.64
2018,4,30,12,0,786.0,199.0,3.4,15.9,923.0,933.25,713.42
2018,4,30,12,15,834.5,174.5,3.45,15.95,941.5,978.85,744.73
2018,4,30,12,30,883.0,150.0,3.5,16.0,960.0,1010.85,766.53
2018,4,30,12,45,880.0,150.0,3.55,16.0,949.5,1025.45,776.81
2018,4,30,13,0,877.0,150.0,3.6,16.0,939.0,1036.44,784.92
2018,4,30,13,15,872.5,149.0,3.65,16.0,921.0,1041.28,789.03
2018,4,30,13,30,868.0,148.0,3.7,16.0,903.0,1054.82,799.23
2018,4,30,13,45,861.5,146.0,3.75,16.0,877.5,1049.16,796.51
2018,4,30,14,0,855.0,144.0,3.8,16.0,852.0,1039.74,791.52
2018,4,30,14,15,847.0,141.0,3.85,15.95,819.5,1024.05,782.53
2018,4,30,14,30,839.0,138.0,3.9,15.9,787.0,1004.82,771.22
2018,4,30,14,45,828.0,135.0,3.9,15.85,749.5,979.26,755.24
2018,4,30,15,0,817.0,132.0,3.9,15.8,712.0,950.56,737.1
2018,4,30,15,15,801.0,128.5,3.9,15.8,668.0,913.69,713.0
2018,4,30,15,30,785.0,125.0,3.9,15.8,624.0,874.34,687.0
2018,4,30,15,45,765.0,120.5,3.9,15.45,576.5,833.04,660.21
2018,4,30,16,0,745.0,116.0,3.9,15.1,529.0,785.24,628.22
2018,4,30,16,15,717.5,110.5,3.85,14.8,478.0,728.93,588.97
2018,4,30,16,30,690.0,105.0,3.8,14.5,427.0,672.25,548.66
2018,4,30,16,45,653.0,99.5,3.8,14.25,375.0,608.74,501.34
2018,4,30,17,0,616.0,94.0,3.8,14.0,323.0,546.44,452.85
2018,4,30,17,15,565.0,86.0,3.7,13.5,271.5,474.25,394.94
2018,4,30,17,30,514.0,78.0,3.6,13.0,220.0,405.55,337.85
2018,4,30,17,45,440.0,68.5,3.5,12.55,172.0,327.3,270.85
2018,4,30,18,0,366.0,59.0,3.4,12.1,124.0,255.09,207.17
2018,4,30,18,15,256.5,45.0,3.35,11.7,83.5,174.18,135.5
2018,4,30,18,30,147.0,31.0,3.3,11.3,43.0,103.53,63.33
2018,4,30,18,45,76.5,16.5,3.2,10.85,22.5,36.94,0.0
2018,4,30,19,0,6.0,2.0,3.1,10.4,2.0,0.0,0.0
2018,4,30,19,15,3.0,1.0,3.0,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,1,5,15,18.0,8.0,2.05,8.2,9.0,7.28,0.0
2018,5,1,5,30,36.0,16.0,2.3,8.7,18.0,13.69,0.0
2018,5,1,5,45,88.5,31.0,2.55,9.2,42.5,25.01,15.18
2018,5,1,6,0,141.0,46.0,2.8,9.7,67.0,36.59,26.83
2018,5,1,6,15,178.0,62.0,2.8,10.15,99.0,48.54,38.07
2018,5,1,6,30,215.0,78.0,2.8,10.6,131.0,60.14,48.77
2018,5,1,6,45,171.5,99.5,2.8,11.05,148.0,74.7,61.87
2018,5,1,7,0,128.0,121.0,2.8,11.5,165.0,93.24,78.26
2018,5,1,7,15,330.5,125.0,2.75,12.05,263.5,86.04,71.5
2018,5,1,7,30,533.0,129.0,2.7,12.6,362.0,88.19,73.03
2018,5,1,7,45,622.0,123.5,2.65,13.15,428.0,125.59,79.28
2018,5,1,8,0,711.0,118.0,2.6,13.7,494.0,175.54,109.74
2018,5,1,8,15,737.5,121.5,2.6,14.25,543.5,231.23,154.75
2018,5,1,8,30,764.0,125.0,2.6,14.8,593.0,289.82,205.31
2018,5,1,8,45,786.0,126.0,2.65,15.3,638.5,351.86,259.48
2018,5,1,9,0,808.0,127.0,2.7,15.8,684.0,410.73,310.53
2018,5,1,9,15,828.5,126.5,2.7,16.25,726.0,469.18,360.04
2018,5,1,9,30,849.0,126.0,2.7,16.7,768.0,528.6,408.78
2018,5,1,9,45,868.5,122.5,2.75,17.15,804.5,586.23,454.82
2018,5,1,10,0,888.0,119.0,2.8,17.6,841.0,642.5,498.49
2018,5,1,10,15,896.0,119.5,2.8,17.95,869.0,694.52,537.68
2018,5,1,10,30,904.0,120.0,2.8,18.3,897.0,745.02,574.64
2018,5,1,10,45,909.5,120.5,2.85,18.65,917.5,791.9,607.35
2018,5,1,11,0,915.0,121.0,2.9,19.0,938.0,836.59,637.18
2018,5,1,11,15,918.0,121.5,2.9,19.2,951.5,876.83,663.68
2018,5,1,11,30,921.0,122.0,2.9,19.4,965.0,914.32,688.1
2018,5,1,11,45,922.5,122.5,2.9,19.65,970.5,947.56,709.35
2018,5,1,12,0,924.0,123.0,2.9,19.9,976.0,977.65,728.42
2018,5,1,12,15,925.0,121.5,2.95,20.0,973.5,1002.05,744.52
2018,5,1,12,30,926.0,120.0,3.0,20.1,971.0,1022.95,758.41
2018,5,1,12,45,926.5,118.0,3.0,20.25,961.5,1039.25,768.78
2018,5,1,13,0,927.0,116.0,3.0,20.4,952.0,1051.81,776.82
2018,5,1,13,15,889.5,135.0,3.15,20.4,924.5,1043.85,773.37
2018,5,1,13,30,852.0,154.0,3.3,20.4,897.0,1044.46,775.81
2018,5,1,13,45,762.5,194.5,3.4,20.4,845.0,1007.48,752.83
2018,5,1,14,0,673.0,235.0,3.5,20.4,793.0,959.92,722.74
2018,5,1,14,15,647.5,234.0,3.6,20.2,754.5,930.48,705.18
2018,5,1,14,30,622.0,233.0,3.7,20.0,716.0,898.39,685.09
2018,5,1,14,45,520.0,255.5,3.8,19.85,646.0,809.66,622.9
2018,5,1,15,0,418.0,278.0,3.9,19.7,576.0,727.53,563.98
2018,5,1,15,15,447.5,248.0,3.9,19.7,549.5,714.16,557.23
2018,5,1,15,30,477.0,218.0,3.9,19.7,523.0,696.8,547.12
2018,5,1,15,45,433.5,212.0,4.2,18.9,473.0,638.07,506.69
2018,5,1,16,0,390.0,206.0,4.5,18.1,423.0,580.35,466.23
2018,5,1,16,15,336.0,195.5,4.6,17.45,370.0,496.24,403.32
2018,5,1,16,30,282.0,185.0,4.7,16.8,317.0,430.96,353.14
2018,5,1,16,45,314.0,154.5,4.85,16.15,285.5,407.39,337.17
2018,5,1,17,0,346.0,124.0,5.0,15.5,254.0,393.18,327.56
2018,5,1,17,15,414.0,98.5,5.0,14.75,230.5,388.94,325.54
2018,5,1,17,30,482.0,73.0,5.0,14.0,207.0,381.61,319.28
2018,5,1,17,45,420.5,63.0,5.0,13.25,162.0,311.34,258.58
2018,5,1,18,0,359.0,53.0,5.0,12.5,117.0,243.89,198.76
2018,5,1,18,15,270.0,41.0,4.8,12.0,80.5,173.94,135.72
2018,5,1,18,30,181.0,29.0,4.6,11.5,44.0,112.94,71.83
2018,5,1,18,45,97.5,16.5,4.35,11.0,24.0,42.95,0.0
2018,5,1,19,0,14.0,4.0,4.1,10.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,4.05,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,2,5,15,53.0,11.5,2.05,9.8,14.5,10.46,0.0
2018,5,2,5,30,106.0,23.0,2.1,10.0,29.0,18.2,0.0
2018,5,2,5,45,216.5,38.0,2.15,10.15,65.5,29.69,19.27
2018,5,2,6,0,327.0,53.0,2.2,10.3,102.0,40.85,30.59
2018,5,2,6,15,408.5,63.0,2.15,10.6,148.5,47.8,37.37
2018,5,2,6,30,490.0,73.0,2.1,10.9,195.0,56.03,45.04
2018,5,2,6,45,547.0,81.0,2.05,11.15,246.5,60.21,48.86
2018,5,2,7,0,604.0,89.0,2.0,11.4,298.0,64.24,52.38
2018,5,2,7,15,646.0,94.0,1.95,11.85,350.5,65.69,53.44
2018,5,2,7,30,688.0,99.0,1.9,12.3,403.0,67.09,54.42
2018,5,2,7,45,720.0,103.0,1.85,12.75,455.0,117.8,69.15
2018,5,2,8,0,752.0,107.0,1.8,13.2,507.0,173.53,106.26
2018,5,2,8,15,776.5,109.5,1.75,13.8,556.0,235.5,156.49
2018,5,2,8,30,801.0,112.0,1.7,14.4,605.0,294.36,207.25
2018,5,2,8,45,820.5,113.5,1.6,15.0,650.5,353.15,258.52
2018,5,2,9,0,840.0,115.0,1.5,15.6,696.0,413.38,309.86
2018,5,2,9,15,854.5,116.5,1.55,16.15,736.5,472.57,359.4
2018,5,2,9,30,869.0,118.0,1.6,16.7,777.0,533.84,408.76
2018,5,2,9,45,880.5,118.0,1.6,17.2,811.5,589.48,452.17
2018,5,2,10,0,892.0,118.0,1.6,17.7,846.0,644.41,493.52
2018,5,2,10,15,899.5,119.5,1.75,18.1,874.0,697.07,533.12
2018,5,2,10,30,907.0,121.0,1.9,18.5,902.0,748.17,570.64
2018,5,2,10,45,912.5,121.0,2.0,18.95,922.5,794.67,602.66
2018,5,2,11,0,918.0,121.0,2.1,19.4,943.0,838.96,631.86
2018,5,2,11,15,920.5,121.5,2.3,19.6,955.5,878.82,659.32
2018,5,2,11,30,923.0,122.0,2.5,19.8,968.0,915.9,684.83
2018,5,2,11,45,924.5,121.5,2.7,20.05,973.0,948.19,706.96
2018,5,2,12,0,926.0,121.0,2.9,20.3,978.0,977.3,726.99
2018,5,2,12,15,927.0,119.5,3.05,20.4,975.5,1001.65,743.9
2018,5,2,12,30,928.0,118.0,3.2,20.5,973.0,1022.51,758.59
2018,5,2,12,45,927.5,116.5,3.35,20.55,963.0,1038.28,770.19
2018,5,2,13,0,927.0,115.0,3.5,20.6,953.0,1050.3,779.47
2018,5,2,13,15,923.5,114.5,3.55,20.55,935.5,1056.53,784.57
2018,5,2,13,30,920.0,114.0,3.6,20.5,918.0,1058.9,787.32
2018,5,2,13,45,915.0,112.5,3.7,20.45,893.0,1054.84,786.35
2018,5,2,14,0,910.0,111.0,3.8,20.4,868.0,1046.95,783.0
2018,5,2,14,15,902.5,109.0,3.85,20.2,835.5,1032.23,775.28
2018,5,2,14,30,895.0,107.0,3.9,20.0,803.0,1013.89,765.22
2018,5,2,14,45,884.5,105.0,3.9,19.85,765.0,989.12,750.37
2018,5,2,15,0,874.0,103.0,3.9,19.7,727.0,961.12,733.32
2018,5,2,15,15,860.0,100.5,3.9,19.7,683.5,926.25,711.06
2018,5,2,15,30,846.0,98.0,3.9,19.7,640.0,897.4,692.92
2018,5,2,15,45,828.5,95.5,4.0,19.05,593.0,853.99,666.44
2018,5,2,16,0,811.0,93.0,4.1,18.4,546.0,808.62,638.04
2018,5,2,16,15,787.5,89.0,4.1,17.9,495.5,755.0,602.11
2018,5,2,16,30,764.0,85.0,4.1,17.4,445.0,700.49,564.72
2018,5,2,16,45,731.5,80.5,4.1,16.95,392.5,638.4,520.42
2018,5,2,17,0,699.0,76.0,4.1,16.5,340.0,580.09,476.47
2018,5,2,17,15,652.5,70.5,4.0,15.85,287.5,510.02,421.12
2018,5,2,17,30,606.0,65.0,3.9,15.2,235.0,442.91,366.03
2018,5,2,17,45,537.0,58.0,3.75,14.6,185.5,365.78,300.52
2018,5,2,18,0,468.0,51.0,3.6,14.0,136.0,294.91,238.11
2018,5,2,18,15,361.0,41.0,3.4,13.45,94.0,212.29,164.93
2018,5,2,18,30,254.0,31.0,3.2,12.9,52.0,140.52,92.02
2018,5,2,18,45,140.5,17.5,3.0,12.3,28.0,56.17,0.0
2018,5,2,19,0,27.0,4.0,2.8,11.7,4.0,0.0,0.0
2018,5,2,19,15,13.5,2.0,2.8,11.5,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,5,15,68.5,10.5,2.6,9.6,14.5,9.55,0.0
2018,5,3,5,30,137.0,21.0,2.8,9.9,29.0,16.58,0.0
2018,5,3,5,45,162.0,26.0,3.0,10.2,44.5,20.11,11.39
2018,5,3,6,0,187.0,31.0,3.2,10.5,60.0,23.56,15.29
2018,5,3,6,15,147.5,33.0,3.2,10.75,61.0,24.44,16.4
2018,5,3,6,30,108.0,35.0,3.2,11.0,62.0,28.15,19.89
2018,5,3,6,45,54.0,38.0,3.2,11.3,51.5,32.64,23.98
2018,5,3,7,0,0.0,41.0,3.2,11.6,41.0,36.15,27.08
2018,5,3,7,15,0.0,45.0,3.2,11.9,45.0,39.7,30.16
2018,5,3,7,30,0.0,49.0,3.2,12.2,49.0,43.26,33.2
2018,5,3,7,45,0.0,69.0,3.2,12.5,69.0,61.02,46.52
2018,5,3,8,0,0.0,89.0,3.2,12.8,89.0,78.8,61.28
2018,5,3,8,15,2.0,129.5,3.2,13.15,130.5,113.23,89.62
2018,5,3,8,30,4.0,170.0,3.2,13.5,172.0,147.74,117.58
2018,5,3,8,45,22.5,217.0,3.25,13.9,232.0,193.13,153.53
2018,5,3,9,0,41.0,264.0,3.3,14.3,292.0,236.77,187.78
2018,5,3,9,15,99.0,301.5,3.35,14.65,375.0,297.24,234.89
2018,5,3,9,30,157.0,339.0,3.4,15.0,458.0,363.47,286.35
2018,5,3,9,45,243.0,337.5,3.45,15.35,531.5,421.94,331.9
2018,5,3,10,0,329.0,336.0,3.5,15.7,605.0,490.79,385.27
2018,5,3,10,15,496.0,284.5,3.55,15.95,705.5,579.63,454.69
2018,5,3,10,30,663.0,233.0,3.6,16.2,806.0,681.08,532.49
2018,5,3,10,45,740.0,200.0,3.65,16.5,853.0,743.56,579.39
2018,5,3,11,0,817.0,167.0,3.7,16.8,900.0,806.71,625.9
2018,5,3,11,15,874.5,144.0,3.75,17.0,938.5,861.05,663.37
2018,5,3,11,30,932.0,121.0,3.8,17.2,977.0,922.53,705.41
2018,5,3,11,45,934.5,120.0,3.85,17.35,982.5,955.44,727.37
2018,5,3,12,0,937.0,119.0,3.9,17.5,988.0,985.19,747.32
2018,5,3,12,15,938.5,117.5,3.9,17.65,986.0,1010.2,763.73
2018,5,3,12,30,940.0,116.0,3.9,17.8,984.0,1031.7,777.8
2018,5,3,12,45,940.5,114.0,3.95,17.9,974.0,1048.08,789.0
2018,5,3,13,0,941.0,112.0,4.0,18.0,964.0,1060.67,797.81
2018,5,3,13,15,937.0,111.0,4.0,18.05,945.5,1065.93,801.64
2018,5,3,13,30,933.0,110.0,4.0,18.1,927.0,1067.25,803.03
2018,5,3,13,45,927.5,109.0,4.05,18.15,901.5,1063.15,801.3
2018,5,3,14,0,922.0,108.0,4.1,18.2,876.0,1055.18,797.15
2018,5,3,14,15,914.0,106.5,4.05,18.15,844.0,1040.37,788.13
2018,5,3,14,30,906.0,105.0,4.0,18.1,812.0,1021.92,776.79
2018,5,3,14,45,895.5,104.0,4.0,18.05,774.0,998.08,762.19
2018,5,3,15,0,885.0,103.0,4.0,18.0,736.0,970.99,745.39
2018,5,3,15,15,865.5,100.0,4.0,18.0,688.5,930.19,718.83
2018,5,3,15,30,846.0,97.0,4.0,18.0,641.0,895.59,696.54
2018,5,3,15,45,829.0,93.5,3.9,17.65,593.5,851.45,667.58
2018,5,3,16,0,812.0,90.0,3.8,17.3,546.0,805.34,636.87
2018,5,3,16,15,775.5,88.0,3.75,16.95,490.5,743.67,594.41
2018,5,3,16,30,739.0,86.0,3.7,16.6,435.0,682.14,551.16
2018,5,3,16,45,710.0,82.5,3.6,16.2,386.5,627.91,512.38
2018,5,3,17,0,681.0,79.0,3.5,15.8,338.0,571.24,469.1
2018,5,3,17,15,617.5,74.5,3.4,15.2,282.5,492.67,406.93
2018,5,3,17,30,554.0,70.0,3.3,14.6,227.0,418.72,346.35
2018,5,3,17,45,463.0,62.0,3.2,14.0,175.0,331.75,273.09
2018,5,3,18,0,372.0,54.0,3.1,13.4,123.0,253.57,205.25
2018,5,3,18,15,290.5,42.0,3.05,12.8,85.5,182.72,142.39
2018,5,3,18,30,209.0,30.0,3.0,12.2,48.0,124.75,83.6
2018,5,3,18,45,118.5,17.5,2.95,11.6,26.5,49.87,0.0
2018,5,3,19,0,28.0,5.0,2.9,11.0,5.0,4.55,0.0
2018,5,3,19,15,14.0,2.5,2.9,10.75,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
