Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,19,0,183.0,31.0,4.3,16.3,48.0,95.52,61.08
2018,7,1,19,15,104.5,18.0,4.25,15.95,26.5,46.25,0.0
2018,7,1,19,30,26.0,5.0,4.2,15.6,5.0,8.55,0.0
2018,7,1,19,45,13.0,2.5,4.2,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.15,13.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.3,13.7,8.0,6.37,0.0
2018,7,2,5,15,92.0,21.0,2.4,14.15,30.0,16.44,2.21
2018,7,2,5,30,153.0,35.0,2.5,14.6,52.0,27.06,17.18
2018,7,2,5,45,217.5,52.0,2.6,15.0,89.0,39.64,29.03
2018,7,2,6,0,282.0,69.0,2.7,15.4,126.0,51.79,40.17
2018,7,2,6,15,328.0,84.0,2.7,15.9,168.0,61.91,49.32
2018,7,2,6,30,374.0,99.0,2.7,16.4,210.0,71.62,57.87
2018,7,2,6,45,409.5,112.5,2.7,16.9,255.0,79.76,64.84
2018,7,2,7,0,445.0,126.0,2.7,17.4,300.0,87.5,71.3
2018,7,2,7,15,496.5,133.5,2.7,17.95,353.0,90.93,73.87
2018,7,2,7,30,548.0,141.0,2.7,18.5,406.0,94.18,76.26
2018,7,2,7,45,582.5,147.5,2.7,19.0,456.0,134.04,86.28
2018,7,2,8,0,617.0,154.0,2.7,19.5,506.0,181.32,115.8
2018,7,2,8,15,641.5,160.0,2.7,20.05,553.0,230.59,153.65
2018,7,2,8,30,666.0,166.0,2.7,20.6,600.0,282.67,196.64
2018,7,2,8,45,687.0,169.5,2.7,21.15,644.0,334.33,240.33
2018,7,2,9,0,708.0,173.0,2.7,21.7,688.0,387.88,285.19
2018,7,2,9,15,696.0,189.5,2.75,22.15,718.0,439.69,328.33
2018,7,2,9,30,684.0,206.0,2.8,22.6,748.0,489.52,368.51
2018,7,2,9,45,660.5,229.5,2.9,23.05,771.0,536.91,405.53
2018,7,2,10,0,637.0,253.0,3.0,23.5,794.0,581.0,438.85
2018,7,2,10,15,649.0,255.0,3.05,23.9,821.5,626.32,472.42
2018,7,2,10,30,661.0,257.0,3.1,24.3,849.0,671.39,505.01
2018,7,2,10,45,671.5,258.5,3.2,24.65,872.0,714.5,535.82
2018,7,2,11,0,682.0,260.0,3.3,25.0,895.0,756.77,565.51
2018,7,2,11,15,688.0,259.5,3.4,25.25,908.5,792.67,590.57
2018,7,2,11,30,694.0,259.0,3.5,25.5,922.0,826.92,614.21
2018,7,2,11,45,698.0,258.5,3.6,25.75,929.0,857.62,635.17
2018,7,2,12,0,702.0,258.0,3.7,26.0,936.0,886.18,654.52
2018,7,2,12,15,702.5,257.5,3.85,26.05,935.5,909.21,670.79
2018,7,2,12,30,703.0,257.0,4.0,26.1,935.0,929.55,685.27
2018,7,2,12,45,702.5,255.0,4.1,26.2,927.5,944.68,695.89
2018,7,2,13,0,702.0,253.0,4.2,26.3,920.0,956.78,704.45
2018,7,2,13,15,697.0,250.0,4.35,26.1,903.5,960.37,708.51
2018,7,2,13,30,692.0,247.0,4.5,25.9,887.0,960.74,710.56
2018,7,2,13,45,684.0,243.5,4.6,25.7,863.5,954.44,708.17
2018,7,2,14,0,676.0,240.0,4.7,25.5,840.0,945.0,703.91
2018,7,2,14,15,667.0,236.0,4.8,25.05,812.0,931.03,697.33
2018,7,2,14,30,658.0,232.0,4.9,24.6,784.0,914.14,688.75
2018,7,2,14,45,646.0,227.0,5.0,24.2,750.0,890.58,675.19
2018,7,2,15,0,634.0,222.0,5.1,23.8,716.0,864.47,659.72
2018,7,2,15,15,619.0,215.0,5.1,23.8,677.0,831.21,637.41
2018,7,2,15,30,604.0,208.0,5.1,23.8,638.0,795.94,613.51
2018,7,2,15,45,587.0,200.0,5.2,22.65,596.0,756.14,589.23
2018,7,2,16,0,570.0,192.0,5.3,21.5,554.0,709.31,559.21
2018,7,2,16,15,550.5,182.0,5.25,20.9,509.5,663.24,527.1
2018,7,2,16,30,531.0,172.0,5.2,20.3,465.0,616.64,493.91
2018,7,2,16,45,506.0,160.5,5.15,19.75,418.5,564.12,455.28
2018,7,2,17,0,481.0,149.0,5.1,19.2,372.0,512.11,416.13
2018,7,2,17,15,450.0,136.0,5.0,18.55,325.5,455.43,372.28
2018,7,2,17,30,419.0,123.0,4.9,17.9,279.0,400.48,328.62
2018,7,2,17,45,380.5,108.0,4.8,17.3,233.5,341.3,280.22
2018,7,2,18,0,342.0,93.0,4.7,16.7,188.0,285.28,233.11
2018,7,2,18,15,292.0,77.0,4.6,16.2,146.5,226.61,182.66
2018,7,2,18,30,242.0,61.0,4.5,15.7,105.0,173.0,135.71
2018,7,2,18,45,183.0,44.5,4.4,15.2,72.0,121.25,90.35
2018,7,2,19,0,124.0,28.0,4.3,14.7,39.0,76.05,48.43
2018,7,2,19,15,70.0,16.0,4.25,14.45,21.5,33.8,0.0
2018,7,2,19,30,16.0,4.0,4.2,14.2,4.0,6.11,0.0
2018,7,2,19,45,8.0,2.0,4.15,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,4,45,27.5,5.5,2.9,12.45,6.0,0.0,0.0
2018,7,3,5,0,55.0,11.0,3.0,12.7,12.0,10.01,0.0
2018,7,3,5,15,162.5,25.0,3.05,13.15,40.0,19.74,3.03
2018,7,3,5,30,270.0,39.0,3.1,13.6,68.0,30.46,20.06
2018,7,3,5,45,344.0,48.0,3.15,14.0,104.5,38.43,28.07
2018,7,3,6,0,418.0,57.0,3.2,14.4,141.0,44.3,33.7
2018,7,3,6,15,365.0,65.0,3.15,14.85,153.5,48.11,37.3
2018,7,3,6,30,312.0,73.0,3.1,15.3,166.0,52.61,41.31
2018,7,3,6,45,385.0,90.5,3.05,15.75,226.5,64.16,51.42
2018,7,3,7,0,458.0,108.0,3.0,16.2,287.0,75.26,60.94
2018,7,3,7,15,547.5,112.0,3.0,16.8,355.0,75.94,61.19
2018,7,3,7,30,637.0,116.0,3.0,17.4,423.0,76.46,61.28
2018,7,3,7,45,709.0,109.5,3.0,18.0,485.5,113.45,66.0
2018,7,3,8,0,781.0,103.0,3.0,18.6,548.0,169.01,99.42
2018,7,3,8,15,801.5,105.5,3.0,19.15,595.5,223.77,142.24
2018,7,3,8,30,822.0,108.0,3.0,19.7,643.0,280.63,190.5
2018,7,3,8,45,839.0,109.5,3.0,20.3,687.5,337.49,239.89
2018,7,3,9,0,856.0,111.0,3.0,20.9,732.0,400.24,293.28
2018,7,3,9,15,858.5,117.5,3.05,21.35,769.0,456.3,340.8
2018,7,3,9,30,861.0,124.0,3.1,21.8,806.0,511.4,386.11
2018,7,3,9,45,858.5,131.5,3.15,22.25,836.0,563.51,427.71
2018,7,3,10,0,856.0,139.0,3.2,22.7,866.0,613.76,466.53
2018,7,3,10,15,865.5,139.0,3.3,23.1,894.5,663.46,504.16
2018,7,3,10,30,875.0,139.0,3.4,23.5,923.0,711.98,539.97
2018,7,3,10,45,883.0,139.0,3.5,23.85,945.5,758.04,573.31
2018,7,3,11,0,891.0,139.0,3.6,24.2,968.0,802.38,603.85
2018,7,3,11,15,895.5,138.5,3.75,24.4,982.5,841.57,630.39
2018,7,3,11,30,900.0,138.0,3.9,24.6,997.0,878.39,655.21
2018,7,3,11,45,903.5,137.0,4.0,24.8,1004.5,911.39,677.1
2018,7,3,12,0,907.0,136.0,4.1,25.0,1012.0,941.67,697.12
2018,7,3,12,15,903.0,138.5,4.2,25.05,1010.0,965.35,713.15
2018,7,3,12,30,899.0,141.0,4.3,25.1,1008.0,985.79,727.11
2018,7,3,12,45,891.0,144.5,4.4,25.15,997.5,999.99,737.01
2018,7,3,13,0,883.0,148.0,4.5,25.2,987.0,1010.69,744.73
2018,7,3,13,15,881.0,146.0,4.6,25.15,972.0,1018.58,751.18
2018,7,3,13,30,879.0,144.0,4.7,25.1,957.0,1022.89,755.57
2018,7,3,13,45,875.0,141.5,4.75,25.0,934.5,1021.14,755.77
2018,7,3,14,0,871.0,139.0,4.8,24.9,912.0,1015.79,753.73
2018,7,3,14,15,865.0,136.5,4.85,24.7,883.0,1004.9,748.39
2018,7,3,14,30,859.0,134.0,4.9,24.5,854.0,990.56,740.82
2018,7,3,14,45,850.5,131.5,4.95,24.3,819.5,980.84,736.47
2018,7,3,15,0,842.0,129.0,5.0,24.1,785.0,957.21,722.62
2018,7,3,15,15,830.0,126.0,5.0,24.1,745.0,926.72,703.14
2018,7,3,15,30,818.0,123.0,5.0,24.1,705.0,893.53,681.73
2018,7,3,15,45,804.5,119.5,4.9,23.45,661.5,855.96,658.22
2018,7,3,16,0,791.0,116.0,4.8,22.8,618.0,816.21,632.9
2018,7,3,16,15,774.0,111.0,4.75,22.4,571.0,770.01,602.24
2018,7,3,16,30,757.0,106.0,4.7,22.0,524.0,722.38,570.08
2018,7,3,16,45,732.5,101.5,4.6,21.6,474.5,671.7,534.85
2018,7,3,17,0,708.0,97.0,4.5,21.2,425.0,617.76,495.15
2018,7,3,17,15,674.0,91.0,4.45,20.65,374.0,556.1,448.66
2018,7,3,17,30,640.0,85.0,4.4,20.1,323.0,495.85,401.77
2018,7,3,17,45,594.0,78.5,4.3,19.55,273.5,430.24,348.9
2018,7,3,18,0,548.0,72.0,4.2,19.0,224.0,367.98,297.01
2018,7,3,18,15,481.5,63.5,4.05,18.35,177.5,298.31,237.79
2018,7,3,18,30,415.0,55.0,3.9,17.7,131.0,235.03,182.56
2018,7,3,18,45,319.5,44.0,3.8,17.1,92.0,165.38,122.26
2018,7,3,19,0,224.0,33.0,3.7,16.5,53.0,109.44,70.01
2018,7,3,19,15,125.0,19.0,3.65,16.1,29.0,51.87,0.0
2018,7,3,19,30,26.0,5.0,3.6,15.7,5.0,8.58,0.0
2018,7,3,19,45,13.0,2.5,3.55,15.25,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,4,45,31.0,5.5,2.8,12.05,6.0,0.0,0.0
2018,7,4,5,0,62.0,11.0,3.0,12.3,12.0,10.01,0.0
2018,7,4,5,15,176.5,24.0,3.15,12.75,40.0,18.97,1.82
2018,7,4,5,30,291.0,37.0,3.3,13.2,68.0,30.57,20.12
2018,7,4,5,45,301.0,40.5,3.5,13.7,87.0,31.61,22.11
2018,7,4,6,0,311.0,44.0,3.7,14.2,106.0,32.88,23.6
2018,7,4,6,15,155.5,47.0,3.7,14.65,78.0,34.1,24.85
2018,7,4,6,30,0.0,50.0,3.7,15.1,50.0,44.12,33.8
2018,7,4,6,45,1.5,72.5,3.65,15.6,73.0,63.72,51.06
2018,7,4,7,0,3.0,95.0,3.6,16.1,96.0,82.18,67.05
2018,7,4,7,15,16.0,129.5,3.6,16.55,137.0,109.34,90.33
2018,7,4,7,30,29.0,164.0,3.6,17.0,178.0,128.7,106.51
2018,7,4,7,45,101.0,184.5,3.55,17.5,240.5,144.47,110.88
2018,7,4,8,0,173.0,205.0,3.5,18.0,303.0,177.16,132.43
2018,7,4,8,15,250.5,220.5,3.5,18.5,376.0,208.92,153.91
2018,7,4,8,30,328.0,236.0,3.5,19.0,449.0,257.99,190.72
2018,7,4,8,45,512.5,201.0,3.55,19.5,560.0,305.86,225.05
2018,7,4,9,0,697.0,166.0,3.6,20.0,671.0,377.39,280.31
2018,7,4,9,15,772.5,145.0,3.6,20.45,733.0,438.73,330.45
2018,7,4,9,30,848.0,124.0,3.6,20.9,795.0,504.75,383.62
2018,7,4,9,45,868.0,121.5,3.65,21.35,833.5,560.03,427.96
2018,7,4,10,0,888.0,119.0,3.7,21.8,872.0,615.58,471.27
2018,7,4,10,15,897.0,118.5,3.8,22.15,900.5,665.93,509.88
2018,7,4,10,30,906.0,118.0,3.9,22.5,929.0,714.99,546.59
2018,7,4,10,45,914.0,116.5,4.0,22.85,951.0,760.97,580.27
2018,7,4,11,0,922.0,115.0,4.1,23.2,973.0,805.09,610.22
2018,7,4,11,15,927.0,114.5,4.2,23.4,988.0,845.66,637.7
2018,7,4,11,30,932.0,114.0,4.3,23.6,1003.0,883.79,663.35
2018,7,4,11,45,935.5,113.0,4.4,23.8,1010.5,917.57,685.91
2018,7,4,12,0,939.0,112.0,4.5,24.0,1018.0,948.49,706.49
2018,7,4,12,15,939.5,111.5,4.55,24.05,1017.5,974.12,723.79
2018,7,4,12,30,940.0,111.0,4.6,24.1,1017.0,996.49,738.98
2018,7,4,12,45,939.5,110.0,4.7,24.15,1009.0,1014.03,751.45
2018,7,4,13,0,939.0,109.0,4.8,24.2,1001.0,1028.01,761.68
2018,7,4,13,15,938.5,107.0,4.8,24.15,986.5,1037.33,768.39
2018,7,4,13,30,938.0,105.0,4.8,24.1,972.0,1042.91,772.75
2018,7,4,13,45,936.0,103.0,4.8,24.05,950.5,1043.22,773.74
2018,7,4,14,0,934.0,101.0,4.8,24.0,929.0,1039.73,772.37
2018,7,4,14,15,929.0,99.0,4.8,23.85,900.5,1029.51,766.95
2018,7,4,14,30,924.0,97.0,4.8,23.7,872.0,1015.61,759.19
2018,7,4,14,45,917.5,95.0,4.75,23.55,837.5,996.69,747.71
2018,7,4,15,0,911.0,93.0,4.7,23.4,803.0,974.34,734.0
2018,7,4,15,15,901.0,91.5,4.7,23.4,763.5,946.04,716.19
2018,7,4,15,30,891.0,90.0,4.7,23.4,724.0,914.79,696.33
2018,7,4,15,45,879.0,87.0,4.7,22.85,679.5,877.33,673.5
2018,7,4,16,0,867.0,84.0,4.7,22.3,635.0,837.45,648.66
2018,7,4,16,15,852.0,81.0,4.65,21.85,587.5,792.94,619.55
2018,7,4,16,30,837.0,78.0,4.6,21.4,540.0,746.71,588.75
2018,7,4,16,45,816.0,75.0,4.55,20.95,490.5,700.25,557.24
2018,7,4,17,0,795.0,72.0,4.5,20.5,441.0,647.06,519.98
2018,7,4,17,15,765.5,68.5,4.45,19.9,389.5,587.42,475.22
2018,7,4,17,30,736.0,65.0,4.4,19.3,338.0,528.54,429.39
2018,7,4,17,45,693.5,61.0,4.3,18.7,287.5,463.07,376.49
2018,7,4,18,0,651.0,57.0,4.2,18.1,237.0,400.34,323.9
2018,7,4,18,15,589.0,51.0,3.95,17.45,189.0,332.13,265.12
2018,7,4,18,30,527.0,45.0,3.7,16.8,141.0,267.85,208.12
2018,7,4,18,45,429.5,37.0,3.45,16.15,100.0,196.01,144.88
2018,7,4,19,0,332.0,29.0,3.2,15.5,59.0,135.04,86.07
2018,7,4,19,15,191.5,17.5,3.1,15.1,32.5,64.97,0.0
2018,7,4,19,30,51.0,6.0,3.0,14.7,6.0,13.39,0.0
2018,7,4,19,45,25.5,3.0,2.85,14.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,45,51.0,5.0,1.65,10.75,6.0,0.0,0.0
2018,7,5,5,0,102.0,10.0,1.8,11.1,12.0,9.1,0.0
2018,7,5,5,15,250.0,20.5,2.0,11.8,42.5,16.91,0.12
2018,7,5,5,30,398.0,31.0,2.2,12.5,73.0,25.2,15.6
2018,7,5,5,45,476.0,37.5,2.45,13.2,113.5,29.53,20.34
2018,7,5,6,0,554.0,44.0,2.7,13.9,154.0,33.8,24.46
2018,7,5,6,15,536.5,54.0,2.65,14.45,185.5,40.36,30.46
2018,7,5,6,30,519.0,64.0,2.6,15.0,217.0,46.46,35.9
2018,7,5,6,45,530.0,76.0,2.6,15.6,257.5,53.83,42.32
2018,7,5,7,0,541.0,88.0,2.6,16.2,298.0,60.73,48.19
2018,7,5,7,15,654.0,82.5,2.5,16.85,371.5,55.38,43.21
2018,7,5,7,30,767.0,77.0,2.4,17.5,445.0,55.9,43.4
2018,7,5,7,45,814.0,75.0,2.35,18.1,503.0,99.18,51.5
2018,7,5,8,0,861.0,73.0,2.3,18.7,561.0,162.12,90.45
2018,7,5,8,15,876.0,75.0,2.2,19.35,608.0,219.52,135.33
2018,7,5,8,30,891.0,77.0,2.1,20.0,655.0,278.19,185.28
2018,7,5,8,45,903.5,78.5,1.95,20.65,699.0,336.78,236.1
2018,7,5,9,0,916.0,80.0,1.8,21.3,743.0,395.87,286.5
2018,7,5,9,15,926.0,81.0,1.75,21.95,782.5,453.77,334.7
2018,7,5,9,30,936.0,82.0,1.7,22.6,822.0,511.39,380.87
2018,7,5,9,45,943.5,83.0,1.65,23.25,856.0,567.18,423.86
2018,7,5,10,0,951.0,84.0,1.6,23.9,890.0,621.91,464.32
2018,7,5,10,15,955.5,85.0,1.55,24.55,917.0,673.49,500.96
2018,7,5,10,30,960.0,86.0,1.5,25.2,944.0,723.25,534.94
2018,7,5,10,45,963.5,86.5,1.5,25.8,965.0,769.84,565.25
2018,7,5,11,0,967.0,87.0,1.5,26.4,986.0,814.11,592.2
2018,7,5,11,15,969.5,87.0,1.55,26.9,1000.0,854.62,617.08
2018,7,5,11,30,972.0,87.0,1.6,27.4,1014.0,892.38,639.95
2018,7,5,11,45,973.0,87.5,1.7,27.85,1021.0,926.4,661.0
2018,7,5,12,0,974.0,88.0,1.8,28.3,1028.0,957.3,680.01
2018,7,5,12,15,969.5,91.0,1.9,28.6,1026.0,982.32,695.71
2018,7,5,12,30,965.0,94.0,2.0,28.9,1024.0,1003.79,709.27
2018,7,5,12,45,957.0,97.5,2.15,29.15,1013.5,1018.8,719.6
2018,7,5,13,0,949.0,101.0,2.3,29.4,1003.0,1030.05,727.71
2018,7,5,13,15,946.0,100.5,2.45,29.5,987.5,1038.45,734.56
2018,7,5,13,30,943.0,100.0,2.6,29.6,972.0,1043.07,739.14
2018,7,5,13,45,940.0,98.5,2.7,29.7,950.0,1042.88,740.32
2018,7,5,14,0,937.0,97.0,2.8,29.8,928.0,1038.89,739.24
2018,7,5,14,15,931.5,95.5,2.9,29.7,899.0,1028.67,734.92
2018,7,5,14,30,926.0,94.0,3.0,29.6,870.0,1014.78,728.37
2018,7,5,14,45,919.0,91.5,3.1,29.5,835.0,994.79,717.92
2018,7,5,15,0,912.0,89.0,3.2,29.4,800.0,971.37,705.24
2018,7,5,15,15,902.0,87.5,3.2,29.4,760.0,943.02,688.29
2018,7,5,15,30,892.0,86.0,3.2,29.4,720.0,911.72,669.36
2018,7,5,15,45,879.0,83.5,3.25,28.95,675.5,873.9,647.43
2018,7,5,16,0,866.0,81.0,3.3,28.5,631.0,833.72,623.58
2018,7,5,16,15,849.0,78.0,3.25,28.1,582.5,787.59,594.56
2018,7,5,16,30,832.0,75.0,3.2,27.7,534.0,739.9,563.98
2018,7,5,16,45,810.5,72.0,3.2,27.35,484.5,687.64,529.64
2018,7,5,17,0,789.0,69.0,3.2,27.0,435.0,639.91,497.81
2018,7,5,17,15,758.0,65.5,3.1,26.3,383.5,579.58,454.38
2018,7,5,17,30,727.0,62.0,3.0,25.6,332.0,520.19,409.91
2018,7,5,17,45,630.5,59.0,2.9,24.95,268.0,426.84,337.6
2018,7,5,18,0,534.0,56.0,2.8,24.3,204.0,343.7,271.08
2018,7,5,18,15,417.0,45.5,2.6,23.35,147.0,250.29,195.19
2018,7,5,18,30,300.0,35.0,2.4,22.4,90.0,169.04,128.06
2018,7,5,18,45,233.5,27.0,2.2,21.4,62.0,120.32,86.28
2018,7,5,19,0,167.0,19.0,2.0,20.4,34.0,79.34,48.17
2018,7,5,19,15,91.5,11.0,2.2,20.0,18.5,35.09,0.0
2018,7,5,19,30,16.0,3.0,2.4,19.6,3.0,5.22,0.0
2018,7,5,19,45,8.0,1.5,2.65,19.2,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.45,15.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.5,15.9,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,2.5,16.1,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.3,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,2.55,16.5,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,2.6,16.7,7.0,6.14,0.0
2018,7,6,6,15,0.0,9.0,2.55,17.05,9.0,7.9,1.37
2018,7,6,6,30,0.0,11.0,2.5,17.4,11.0,9.66,2.94
2018,7,6,6,45,2.5,32.5,2.5,17.7,33.5,28.64,19.76
2018,7,6,7,0,5.0,54.0,2.5,18.0,56.0,47.71,36.45
2018,7,6,7,15,18.0,105.0,2.5,18.45,113.5,87.47,70.81
2018,7,6,7,30,31.0,156.0,2.5,18.9,171.0,123.49,101.24
2018,7,6,7,45,15.5,118.5,2.55,19.35,126.0,103.63,79.54
2018,7,6,8,0,0.0,81.0,2.6,19.8,81.0,71.73,53.6
2018,7,6,8,15,0.0,90.5,2.5,20.4,90.5,80.22,60.22
2018,7,6,8,30,0.0,100.0,2.4,21.0,100.0,88.49,66.56
2018,7,6,8,45,0.0,80.5,2.3,21.6,80.5,71.38,52.43
2018,7,6,9,0,0.0,61.0,2.2,22.2,61.0,54.07,38.24
2018,7,6,9,15,0.0,73.0,2.2,22.95,73.0,64.78,46.62
2018,7,6,9,30,0.0,85.0,2.2,23.7,85.0,75.51,54.9
2018,7,6,9,45,138.0,158.0,2.2,24.45,275.0,206.6,157.61
2018,7,6,10,0,276.0,231.0,2.2,25.2,465.0,355.88,270.6
2018,7,6,10,15,414.5,234.5,2.25,26.2,598.5,463.16,349.51
2018,7,6,10,30,553.0,238.0,2.3,27.2,732.0,582.26,434.64
2018,7,6,10,45,674.0,202.0,2.35,28.15,818.5,667.01,494.0
2018,7,6,11,0,795.0,166.0,2.4,29.1,905.0,757.23,555.78
2018,7,6,11,15,835.5,145.0,2.55,29.65,932.0,798.96,582.83
2018,7,6,11,30,876.0,124.0,2.7,30.2,959.0,845.97,612.97
2018,7,6,11,45,896.0,113.5,2.8,30.75,972.5,883.86,636.48
2018,7,6,12,0,916.0,103.0,2.9,31.3,986.0,919.68,658.52
2018,7,6,12,15,918.0,102.0,3.1,31.45,986.5,945.61,675.9
2018,7,6,12,30,920.0,101.0,3.3,31.6,987.0,968.39,691.36
2018,7,6,12,45,921.0,99.0,3.45,31.75,980.0,985.95,703.21
2018,7,6,13,0,922.0,97.0,3.6,31.9,973.0,1000.04,712.95
2018,7,6,13,15,910.5,101.5,3.7,31.85,955.0,1004.82,717.1
2018,7,6,13,30,899.0,106.0,3.8,31.8,937.0,1005.94,719.09
2018,7,6,13,45,873.5,117.5,3.95,31.8,909.0,996.72,714.71
2018,7,6,14,0,848.0,129.0,4.1,31.8,881.0,984.06,708.22
2018,7,6,14,15,871.0,112.0,4.2,31.6,862.5,986.85,712.13
2018,7,6,14,30,894.0,95.0,4.3,31.4,844.0,985.03,713.06
2018,7,6,14,45,890.5,91.5,4.35,31.15,811.5,967.77,703.86
2018,7,6,15,0,887.0,88.0,4.4,30.9,779.0,947.05,692.51
2018,7,6,15,15,878.5,85.0,4.4,30.9,740.0,918.92,675.26
2018,7,6,15,30,870.0,82.0,4.4,30.9,701.0,887.81,656.02
2018,7,6,15,45,858.0,79.5,4.45,30.1,657.5,851.44,635.33
2018,7,6,16,0,846.0,77.0,4.5,29.3,614.0,812.72,612.67
2018,7,6,16,15,810.0,81.0,4.45,28.75,563.0,759.98,578.73
2018,7,6,16,30,774.0,85.0,4.4,28.2,512.0,713.42,548.63
2018,7,6,16,45,761.0,79.0,4.4,27.6,465.5,665.76,517.33
2018,7,6,17,0,748.0,73.0,4.4,27.0,419.0,616.89,484.29
2018,7,6,17,15,724.5,67.5,4.25,26.25,370.5,560.87,443.26
2018,7,6,17,30,701.0,62.0,4.1,25.5,322.0,505.18,401.02
2018,7,6,17,45,651.0,59.0,4.0,24.75,272.0,438.52,348.65
2018,7,6,18,0,601.0,56.0,3.9,24.0,222.0,377.25,298.62
2018,7,6,18,15,524.0,51.0,3.8,23.35,174.5,304.34,237.82
2018,7,6,18,30,447.0,46.0,3.7,22.7,127.0,238.93,181.78
2018,7,6,18,45,350.0,37.5,3.55,22.0,89.0,171.08,123.76
2018,7,6,19,0,253.0,29.0,3.4,21.3,51.0,114.16,70.65
2018,7,6,19,15,145.5,17.0,3.4,20.95,28.0,54.8,0.0
2018,7,6,19,30,38.0,5.0,3.4,20.6,5.0,10.49,0.0
2018,7,6,19,45,19.0,2.5,3.35,20.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,7,4,45,48.0,5.0,2.15,14.9,5.5,0.0,0.0
2018,7,7,5,0,96.0,10.0,2.4,15.1,11.0,9.1,0.0
2018,7,7,5,15,243.5,19.5,2.45,15.6,40.0,16.08,0.0
2018,7,7,5,30,391.0,29.0,2.5,16.1,69.0,23.48,13.74
2018,7,7,5,45,480.0,36.0,2.6,16.55,111.5,28.34,18.95
2018,7,7,6,0,569.0,43.0,2.7,17.0,154.0,36.13,26.14
2018,7,7,6,15,625.0,47.5,2.7,17.75,202.0,38.89,28.71
2018,7,7,6,30,681.0,52.0,2.7,18.5,250.0,41.64,31.13
2018,7,7,6,45,720.0,56.0,2.7,19.3,301.0,43.85,32.94
2018,7,7,7,0,759.0,60.0,2.7,20.1,352.0,46.01,34.63
2018,7,7,7,15,786.5,63.0,2.75,20.85,403.0,47.25,35.48
2018,7,7,7,30,814.0,66.0,2.8,21.6,454.0,56.53,43.21
2018,7,7,7,45,835.0,68.5,2.85,22.4,504.0,102.03,52.92
2018,7,7,8,0,856.0,71.0,2.9,23.2,554.0,158.38,86.3
2018,7,7,8,15,871.5,72.5,3.0,23.85,601.0,215.22,129.97
2018,7,7,8,30,887.0,74.0,3.1,24.5,648.0,273.39,178.96
2018,7,7,8,45,899.0,75.5,3.2,25.15,691.5,331.62,229.33
2018,7,7,9,0,911.0,77.0,3.3,25.8,735.0,390.32,279.63
2018,7,7,9,15,920.0,79.0,3.4,26.35,774.5,448.42,328.42
2018,7,7,9,30,929.0,81.0,3.5,26.9,814.0,506.16,375.45
2018,7,7,9,45,936.0,82.0,3.55,27.4,847.5,561.4,419.12
2018,7,7,10,0,943.0,83.0,3.6,27.9,881.0,615.57,460.55
2018,7,7,10,15,948.5,83.5,3.7,28.25,908.5,667.05,499.21
2018,7,7,10,30,954.0,84.0,3.8,28.6,936.0,716.82,535.61
2018,7,7,10,45,958.0,85.0,3.85,28.95,957.5,764.04,568.26
2018,7,7,11,0,962.0,86.0,3.9,29.3,979.0,809.02,597.66
2018,7,7,11,15,964.0,86.0,4.0,29.5,992.5,849.05,624.02
2018,7,7,11,30,966.0,86.0,4.1,29.7,1006.0,886.31,648.38
2018,7,7,11,45,967.5,85.5,4.15,29.9,1012.5,919.74,669.85
2018,7,7,12,0,969.0,85.0,4.2,30.1,1019.0,950.07,689.21
2018,7,7,12,15,963.0,89.5,4.25,30.2,1017.0,975.11,705.37
2018,7,7,12,30,957.0,94.0,4.3,30.3,1015.0,996.58,719.25
2018,7,7,12,45,947.0,100.0,4.35,30.4,1005.0,1012.08,729.34
2018,7,7,13,0,937.0,106.0,4.4,30.5,995.0,1023.84,737.13
2018,7,7,13,15,895.5,127.0,4.45,30.45,966.0,1015.66,732.58
2018,7,7,13,30,854.0,148.0,4.5,30.4,937.0,1003.26,725.5
2018,7,7,13,45,691.0,225.5,4.6,30.35,854.0,944.87,688.45
2018,7,7,14,0,528.0,303.0,4.7,30.3,771.0,859.81,629.74
2018,7,7,14,15,646.0,235.0,4.75,30.05,789.0,911.2,670.12
2018,7,7,14,30,764.0,167.0,4.8,29.8,807.0,945.02,694.58
2018,7,7,14,45,626.5,218.0,4.9,29.55,728.5,864.67,642.36
2018,7,7,15,0,489.0,269.0,5.0,29.3,650.0,772.75,578.03
2018,7,7,15,15,606.5,208.5,5.0,29.3,656.0,815.23,612.42
2018,7,7,15,30,724.0,148.0,5.0,29.3,662.0,842.82,633.27
2018,7,7,15,45,734.0,134.0,5.1,28.5,627.0,816.52,618.88
2018,7,7,16,0,744.0,120.0,5.2,27.7,592.0,783.03,599.43
2018,7,7,16,15,713.0,117.0,5.2,27.05,541.0,732.9,566.78
2018,7,7,16,30,682.0,114.0,5.2,26.4,490.0,678.86,530.66
2018,7,7,16,45,721.5,93.5,5.2,25.8,457.5,653.92,515.35
2018,7,7,17,0,761.0,73.0,5.2,25.2,425.0,626.44,497.7
2018,7,7,17,15,745.5,67.0,5.1,24.35,378.0,574.39,459.26
2018,7,7,17,30,730.0,61.0,5.0,23.5,331.0,521.85,419.07
2018,7,7,17,45,691.5,56.5,4.9,22.7,281.5,458.27,368.42
2018,7,7,18,0,653.0,52.0,4.8,21.9,232.0,397.11,317.77
2018,7,7,18,15,595.0,46.5,4.6,21.1,185.0,329.0,259.69
2018,7,7,18,30,537.0,41.0,4.4,20.3,138.0,268.22,205.96
2018,7,7,18,45,444.5,34.0,4.25,19.55,98.0,198.56,144.85
2018,7,7,19,0,352.0,27.0,4.1,18.8,58.0,139.25,86.59
2018,7,7,19,15,204.5,16.5,4.05,18.35,32.0,58.38,0.0
2018,7,7,19,30,57.0,6.0,4.0,17.9,6.0,14.41,0.0
2018,7,7,19,45,28.5,3.0,3.95,17.45,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,3.4,12.95,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,3.5,13.1,10.0,8.19,0.0
2018,7,8,5,15,241.0,19.0,3.5,13.65,39.0,15.66,0.0
2018,7,8,5,30,388.0,29.0,3.5,14.2,68.0,23.53,13.81
2018,7,8,5,45,476.0,35.5,3.55,14.7,110.0,27.95,18.75
2018,7,8,6,0,564.0,42.0,3.6,15.2,152.0,35.25,25.55
2018,7,8,6,15,619.5,47.5,3.6,16.0,200.0,38.91,28.94
2018,7,8,6,30,675.0,53.0,3.6,16.8,248.0,42.49,32.1
2018,7,8,6,45,712.5,57.0,3.6,17.55,298.5,44.65,33.89
2018,7,8,7,0,750.0,61.0,3.6,18.3,349.0,46.75,35.55
2018,7,8,7,15,777.0,64.5,3.65,19.0,399.5,48.33,36.7
2018,7,8,7,30,804.0,68.0,3.7,19.7,450.0,49.83,37.76
2018,7,8,7,45,823.5,70.5,3.7,20.35,499.0,101.96,54.0
2018,7,8,8,0,843.0,73.0,3.7,21.0,548.0,157.52,87.07
2018,7,8,8,15,858.5,75.5,3.75,21.65,595.0,214.42,131.16
2018,7,8,8,30,874.0,78.0,3.8,22.3,642.0,272.69,180.65
2018,7,8,8,45,885.5,80.5,3.85,23.0,685.5,330.92,231.44
2018,7,8,9,0,897.0,83.0,3.9,23.7,729.0,389.59,282.12
2018,7,8,9,15,904.0,86.0,4.0,24.25,767.5,447.01,330.95
2018,7,8,9,30,911.0,89.0,4.1,24.8,806.0,503.9,377.87
2018,7,8,9,45,915.0,91.5,4.15,25.35,838.5,558.04,421.17
2018,7,8,10,0,919.0,94.0,4.2,25.9,871.0,610.84,462.04
2018,7,8,10,15,925.0,95.5,4.25,26.25,899.0,662.48,501.16
2018,7,8,10,30,931.0,97.0,4.3,26.6,927.0,712.54,538.07
2018,7,8,10,45,936.0,97.5,4.35,26.9,949.0,759.21,571.34
2018,7,8,11,0,941.0,98.0,4.4,27.2,971.0,803.76,601.04
2018,7,8,11,15,944.5,98.0,4.5,27.4,985.5,844.37,628.19
2018,7,8,11,30,948.0,98.0,4.6,27.6,1000.0,882.37,653.5
2018,7,8,11,45,950.0,98.0,4.65,27.8,1007.5,916.32,675.76
2018,7,8,12,0,952.0,98.0,4.7,28.0,1015.0,947.29,695.95
2018,7,8,12,15,951.5,98.0,4.8,28.05,1014.0,972.83,713.35
2018,7,8,12,30,951.0,98.0,4.9,28.1,1013.0,995.01,728.61
2018,7,8,12,45,948.5,98.5,4.95,28.15,1005.0,1012.3,740.33
2018,7,8,13,0,946.0,99.0,5.0,28.2,997.0,1025.95,749.78
2018,7,8,13,15,943.5,98.0,5.05,28.2,981.5,1034.41,756.09
2018,7,8,13,30,941.0,97.0,5.1,28.2,966.0,1039.09,760.07
2018,7,8,13,45,936.5,96.5,5.15,28.15,944.0,1038.51,760.88
2018,7,8,14,0,932.0,96.0,5.2,28.1,922.0,1034.18,759.36
2018,7,8,14,15,926.0,95.0,5.2,27.9,893.0,1024.11,754.23
2018,7,8,14,30,920.0,94.0,5.2,27.7,864.0,1010.41,746.81
2018,7,8,14,45,911.5,92.5,5.25,27.5,829.0,990.22,735.47
2018,7,8,15,0,903.0,91.0,5.3,27.3,794.0,966.7,721.9
2018,7,8,15,15,893.0,89.0,5.3,27.3,754.0,938.04,703.88
2018,7,8,15,30,883.0,87.0,5.3,27.3,714.0,906.45,683.8
2018,7,8,15,45,870.0,85.0,5.25,26.65,670.0,869.48,661.34
2018,7,8,16,0,857.0,83.0,5.2,26.0,626.0,830.18,636.96
2018,7,8,16,15,841.0,80.0,5.2,25.5,578.5,785.19,608.01
2018,7,8,16,30,825.0,77.0,5.2,25.0,531.0,738.57,577.39
2018,7,8,16,45,804.0,73.5,5.15,24.5,481.5,691.99,545.99
2018,7,8,17,0,783.0,70.0,5.1,24.0,432.0,638.67,508.86
2018,7,8,17,15,754.5,66.5,5.05,23.25,381.5,580.15,465.58
2018,7,8,17,30,726.0,63.0,5.0,22.5,331.0,522.33,421.03
2018,7,8,17,45,685.5,58.5,4.95,21.75,281.0,457.78,369.47
2018,7,8,18,0,645.0,54.0,4.9,21.0,231.0,395.84,318.02
2018,7,8,18,15,585.0,48.0,4.75,20.25,184.0,328.48,260.32
2018,7,8,18,30,525.0,42.0,4.6,19.5,137.0,265.12,204.4
2018,7,8,18,45,430.5,35.0,4.5,18.7,97.0,195.37,143.12
2018,7,8,19,0,336.0,28.0,4.4,17.9,57.0,136.06,84.58
2018,7,8,19,15,194.0,17.0,4.4,17.4,31.5,56.7,0.0
2018,7,8,19,30,52.0,6.0,4.4,16.9,6.0,13.65,0.0
2018,7,8,19,45,26.0,3.0,4.35,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.25,12.8,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.4,13.0,10.0,8.19,0.0
2018,7,9,5,15,232.0,19.5,3.4,13.55,38.5,16.19,0.0
2018,7,9,5,30,376.0,30.0,3.4,14.1,67.0,24.5,14.51
2018,7,9,5,45,466.5,36.5,3.45,14.65,108.5,28.85,19.51
2018,7,9,6,0,557.0,43.0,3.5,15.2,150.0,33.18,23.71
2018,7,9,6,15,614.0,48.0,3.5,16.0,198.0,39.37,29.35
2018,7,9,6,30,671.0,53.0,3.5,16.8,246.0,42.52,32.13
2018,7,9,6,45,709.5,57.0,3.5,17.6,296.5,44.68,33.91
2018,7,9,7,0,748.0,61.0,3.5,18.4,347.0,46.78,35.57
2018,7,9,7,15,775.0,64.5,3.4,19.15,397.5,48.36,36.71
2018,7,9,7,30,802.0,68.0,3.3,19.9,448.0,49.85,37.75
2018,7,9,7,45,821.5,70.5,3.2,20.65,497.0,101.02,53.53
2018,7,9,8,0,841.0,73.0,3.1,21.4,546.0,156.49,86.21
2018,7,9,8,15,856.5,75.5,3.05,22.25,593.0,213.31,129.87
2018,7,9,8,30,872.0,78.0,3.0,23.1,640.0,271.5,178.82
2018,7,9,8,45,883.0,80.5,2.95,23.95,683.0,329.51,228.87
2018,7,9,9,0,894.0,83.0,2.9,24.8,726.0,387.91,278.62
2018,7,9,9,15,902.0,85.0,2.9,25.6,764.5,444.81,326.03
2018,7,9,9,30,910.0,87.0,2.9,26.4,803.0,501.28,371.46
2018,7,9,9,45,915.5,89.5,2.9,27.25,836.0,556.18,413.95
2018,7,9,10,0,921.0,92.0,2.9,28.1,869.0,609.91,453.97
2018,7,9,10,15,926.0,93.0,2.95,28.85,896.5,660.64,490.8
2018,7,9,10,30,931.0,94.0,3.0,29.6,924.0,709.68,525.26
2018,7,9,10,45,934.0,95.5,3.05,30.3,945.0,755.83,556.32
2018,7,9,11,0,937.0,97.0,3.1,31.0,966.0,799.72,583.76
2018,7,9,11,15,939.0,98.0,3.15,31.5,980.0,839.94,608.87
2018,7,9,11,30,941.0,99.0,3.2,32.0,994.0,877.47,631.97
2018,7,9,11,45,942.0,99.5,3.3,32.45,1001.0,910.87,652.64
2018,7,9,12,0,943.0,100.0,3.4,32.9,1008.0,941.25,671.28
2018,7,9,12,15,943.0,100.0,3.55,33.05,1007.5,967.1,688.14
2018,7,9,12,30,943.0,100.0,3.7,33.2,1007.0,989.65,702.95
2018,7,9,12,45,941.5,100.0,3.8,33.3,999.0,1007.33,714.57
2018,7,9,13,0,940.0,100.0,3.9,33.4,991.0,1021.43,724.03
2018,7,9,13,15,937.5,99.5,4.05,33.35,976.5,1030.39,731.11
2018,7,9,13,30,935.0,99.0,4.2,33.3,962.0,1035.6,735.96
2018,7,9,13,45,931.0,98.0,4.35,33.2,940.0,1035.05,737.41
2018,7,9,14,0,927.0,97.0,4.5,33.1,918.0,1030.75,736.58
2018,7,9,14,15,921.5,95.0,4.65,32.8,889.0,1020.17,732.41
2018,7,9,14,30,916.0,93.0,4.8,32.5,860.0,1005.94,726.15
2018,7,9,14,45,909.0,91.5,4.95,32.25,826.0,987.26,717.1
2018,7,9,15,0,902.0,90.0,5.1,32.0,792.0,965.21,705.75
2018,7,9,15,15,892.0,88.5,5.1,32.0,752.5,937.13,688.53
2018,7,9,15,30,882.0,87.0,5.1,32.0,713.0,906.13,669.33
2018,7,9,15,45,870.0,85.0,5.25,31.2,669.5,870.08,649.61
2018,7,9,16,0,858.0,83.0,5.4,30.4,626.0,831.62,627.74
2018,7,9,16,15,843.5,79.5,5.45,29.8,579.0,787.23,600.15
2018,7,9,16,30,829.0,76.0,5.5,29.2,532.0,741.08,570.76
2018,7,9,16,45,809.0,72.5,5.5,28.55,482.5,695.04,540.72
2018,7,9,17,0,789.0,69.0,5.5,27.9,433.0,642.18,504.89
2018,7,9,17,15,760.5,65.0,5.45,27.05,382.0,582.78,461.76
2018,7,9,17,30,732.0,61.0,5.4,26.2,331.0,524.06,417.24
2018,7,9,17,45,692.5,56.5,5.3,25.3,281.0,459.75,366.57
2018,7,9,18,0,653.0,52.0,5.2,24.4,231.0,397.97,315.92
2018,7,9,18,15,593.0,46.5,5.0,23.55,184.0,328.86,257.52
2018,7,9,18,30,533.0,41.0,4.8,22.7,137.0,267.38,203.66
2018,7,9,18,45,439.5,33.5,4.6,21.8,96.5,196.93,142.41
2018,7,9,19,0,346.0,26.0,4.4,20.9,56.0,136.8,83.3
2018,7,9,19,15,200.5,16.0,4.35,20.45,31.0,57.24,0.0
2018,7,9,19,30,55.0,6.0,4.3,20.0,6.0,14.14,0.0
2018,7,9,19,45,27.5,3.0,4.25,19.5,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,51.5,4.5,2.2,14.35,5.0,0.0,0.0
2018,7,10,5,0,103.0,9.0,2.5,14.6,10.0,8.19,0.0
2018,7,10,5,15,256.5,18.0,2.75,15.05,38.5,14.86,0.0
2018,7,10,5,30,410.0,27.0,3.0,15.5,67.0,23.87,13.78
2018,7,10,5,45,498.0,33.5,3.2,15.95,109.5,28.76,19.3
2018,7,10,6,0,586.0,40.0,3.4,16.4,152.0,33.6,23.95
2018,7,10,6,15,642.0,44.5,3.4,17.2,200.5,36.49,26.65
2018,7,10,6,30,698.0,49.0,3.4,18.0,249.0,39.36,29.17
2018,7,10,6,45,736.0,52.5,3.35,18.75,300.0,41.27,30.76
2018,7,10,7,0,774.0,56.0,3.3,19.5,351.0,43.16,32.24
2018,7,10,7,15,801.5,59.0,3.25,20.5,402.5,51.68,39.38
2018,7,10,7,30,829.0,62.0,3.2,21.5,454.0,53.86,40.95
2018,7,10,7,45,849.0,65.0,3.1,22.45,504.5,97.78,50.01
2018,7,10,8,0,869.0,68.0,3.0,23.4,555.0,155.25,83.43
2018,7,10,8,15,884.0,70.0,2.95,24.2,602.5,213.22,127.6
2018,7,10,8,30,899.0,72.0,2.9,25.0,650.0,272.49,177.18
2018,7,10,8,45,911.0,74.0,2.85,25.8,694.5,331.94,228.14
2018,7,10,9,0,923.0,76.0,2.8,26.6,739.0,391.88,278.87
2018,7,10,9,15,929.0,79.0,2.8,27.35,777.5,450.41,327.35
2018,7,10,9,30,935.0,82.0,2.8,28.1,816.0,508.26,373.58
2018,7,10,9,45,938.0,86.0,2.8,28.85,849.5,564.49,416.87
2018,7,10,10,0,941.0,90.0,2.8,29.6,883.0,619.27,457.44
2018,7,10,10,15,946.5,90.5,2.85,30.1,911.0,670.91,495.09
2018,7,10,10,30,952.0,91.0,2.9,30.6,939.0,720.86,530.43
2018,7,10,10,45,956.0,92.5,2.95,31.05,961.0,768.7,562.8
2018,7,10,11,0,960.0,94.0,3.0,31.5,983.0,814.31,591.7
2018,7,10,11,15,962.5,94.5,3.1,31.7,997.5,855.4,618.2
2018,7,10,11,30,965.0,95.0,3.2,31.9,1012.0,893.77,642.78
2018,7,10,11,45,966.0,95.5,3.35,32.05,1019.0,927.96,664.99
2018,7,10,12,0,967.0,96.0,3.5,32.2,1026.0,959.06,685.2
2018,7,10,12,15,966.5,96.5,3.65,32.15,1025.5,985.56,703.04
2018,7,10,12,30,966.0,97.0,3.8,32.1,1025.0,1008.64,718.79
2018,7,10,12,45,963.5,97.0,3.95,32.0,1016.5,1025.79,731.0
2018,7,10,13,0,961.0,97.0,4.1,31.9,1008.0,1039.24,741.0
2018,7,10,13,15,958.0,96.5,4.2,31.65,992.5,1047.93,748.24
2018,7,10,13,30,955.0,96.0,4.3,31.4,977.0,1052.78,753.2
2018,7,10,13,45,951.5,95.0,4.45,31.15,955.0,1052.78,755.49
2018,7,10,14,0,948.0,94.0,4.6,30.9,933.0,1048.94,755.44
2018,7,10,14,15,942.5,92.5,4.7,30.5,904.0,1038.78,751.6
2018,7,10,14,30,937.0,91.0,4.8,30.1,875.0,1024.9,745.78
2018,7,10,14,45,929.5,90.0,4.9,29.7,840.5,1006.02,736.67
2018,7,10,15,0,922.0,89.0,5.0,29.3,806.0,983.71,725.25
2018,7,10,15,15,912.0,87.0,5.0,29.3,765.5,954.67,707.33
2018,7,10,15,30,902.0,85.0,5.0,29.3,725.0,922.61,687.34
2018,7,10,15,45,889.5,83.0,5.15,28.2,680.5,885.55,667.73
2018,7,10,16,0,877.0,81.0,5.3,27.1,636.0,846.05,645.85
2018,7,10,16,15,861.5,78.0,5.3,26.35,588.0,800.74,617.56
2018,7,10,16,30,846.0,75.0,5.3,25.6,540.0,753.71,587.45
2018,7,10,16,45,825.0,72.0,5.3,24.85,490.0,701.18,552.59
2018,7,10,17,0,804.0,69.0,5.3,24.1,440.0,653.15,520.24
2018,7,10,17,15,775.5,65.5,5.25,23.2,388.5,593.63,476.69
2018,7,10,17,30,747.0,62.0,5.2,22.3,337.0,534.74,431.58
2018,7,10,17,45,706.5,57.5,5.15,21.4,286.0,469.07,379.28
2018,7,10,18,0,666.0,53.0,5.1,20.5,235.0,405.97,326.94
2018,7,10,18,15,605.0,47.5,5.0,19.7,187.0,335.62,266.7
2018,7,10,18,30,544.0,42.0,4.9,18.9,139.0,273.15,211.17
2018,7,10,18,45,447.0,34.5,4.75,18.1,98.0,200.81,147.37
2018,7,10,19,0,350.0,27.0,4.6,17.3,57.0,138.87,85.25
2018,7,10,19,15,202.0,16.5,4.55,16.8,31.5,58.09,0.0
2018,7,10,19,30,54.0,6.0,4.5,16.3,6.0,5.46,0.0
2018,7,10,19,45,27.0,3.0,4.5,15.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.0,2.35,12.65,4.5,0.0,0.0
2018,7,11,5,0,90.0,8.0,2.5,12.9,9.0,7.28,0.0
2018,7,11,5,15,238.5,18.0,2.6,13.45,37.0,14.9,0.0
2018,7,11,5,30,387.0,28.0,2.7,14.0,65.0,22.81,12.89
2018,7,11,5,45,479.0,34.5,2.75,14.6,107.0,27.26,18.09
2018,7,11,6,0,571.0,41.0,2.8,15.2,149.0,34.52,24.88
2018,7,11,6,15,628.5,46.0,2.75,15.8,197.5,37.78,27.96
2018,7,11,6,30,686.0,51.0,2.7,16.4,246.0,41.01,30.85
2018,7,11,6,45,725.0,54.5,2.65,17.0,297.0,42.84,32.39
2018,7,11,7,0,764.0,58.0,2.6,17.6,348.0,44.66,33.83
2018,7,11,7,15,792.0,61.5,2.5,18.35,399.5,46.34,35.09
2018,7,11,7,30,820.0,65.0,2.4,19.1,451.0,55.91,43.16
2018,7,11,7,45,841.0,67.0,2.35,19.85,501.0,97.95,51.24
2018,7,11,8,0,862.0,69.0,2.3,20.6,551.0,154.39,83.98
2018,7,11,8,15,877.5,71.0,2.3,21.35,598.5,212.09,128.21
2018,7,11,8,30,893.0,73.0,2.3,22.1,646.0,271.16,177.98
2018,7,11,8,45,905.5,74.5,2.25,22.85,690.0,330.08,228.88
2018,7,11,9,0,918.0,76.0,2.2,23.6,734.0,389.52,279.57
2018,7,11,9,15,923.0,80.0,2.25,24.35,773.0,448.24,328.57
2018,7,11,9,30,928.0,84.0,2.3,25.1,812.0,506.21,375.27
2018,7,11,9,45,929.5,89.0,2.3,25.9,845.0,562.21,418.52
2018,7,11,10,0,931.0,94.0,2.3,26.7,878.0,616.63,458.9
2018,7,11,10,15,937.0,94.5,2.35,27.35,906.0,668.2,496.37
2018,7,11,10,30,943.0,95.0,2.4,28.0,934.0,718.14,531.51
2018,7,11,10,45,947.0,96.0,2.5,28.65,955.5,765.24,563.47
2018,7,11,11,0,951.0,97.0,2.6,29.3,977.0,810.13,591.84
2018,7,11,11,15,953.5,97.0,2.7,29.75,991.0,850.51,617.4
2018,7,11,11,30,956.0,97.0,2.8,30.2,1005.0,888.18,641.0
2018,7,11,11,45,956.5,97.5,2.9,30.7,1011.5,921.74,661.64
2018,7,11,12,0,957.0,98.0,3.0,31.2,1018.0,952.19,680.21
2018,7,11,12,15,957.5,97.5,3.1,31.45,1017.5,978.48,696.77
2018,7,11,12,30,958.0,97.0,3.2,31.7,1017.0,1001.4,711.23
2018,7,11,12,45,957.0,96.5,3.35,31.9,1009.5,1019.39,723.17
2018,7,11,13,0,956.0,96.0,3.5,32.1,1002.0,1033.74,732.9
2018,7,11,13,15,953.5,95.5,3.6,32.1,987.0,1042.89,739.71
2018,7,11,13,30,951.0,95.0,3.7,32.1,972.0,1048.24,744.26
2018,7,11,13,45,946.5,95.0,3.85,32.1,950.0,1048.3,745.95
2018,7,11,14,0,942.0,95.0,4.0,32.1,928.0,1044.56,745.36
2018,7,11,14,15,935.5,93.5,4.1,31.85,898.5,1033.48,740.6
2018,7,11,14,30,929.0,92.0,4.2,31.6,869.0,1018.72,733.56
2018,7,11,14,45,920.5,91.0,4.35,31.3,834.0,999.0,723.76
2018,7,11,15,0,912.0,90.0,4.5,31.0,799.0,975.91,711.71
2018,7,11,15,15,902.0,88.5,4.5,31.0,759.0,947.65,694.55
2018,7,11,15,30,892.0,87.0,4.5,31.0,719.0,916.42,675.39
2018,7,11,15,45,878.0,85.5,4.65,29.95,674.5,878.91,655.32
2018,7,11,16,0,864.0,84.0,4.8,28.9,630.0,839.08,633.54
2018,7,11,16,15,846.0,81.0,4.8,28.1,581.5,792.2,604.68
2018,7,11,16,30,828.0,78.0,4.8,27.3,533.0,743.81,574.12
2018,7,11,16,45,804.0,75.5,4.85,26.5,482.5,696.11,543.55
2018,7,11,17,0,780.0,73.0,4.9,25.7,432.0,641.81,507.17
2018,7,11,17,15,748.5,69.0,4.8,24.75,380.5,580.78,462.62
