Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,0,412.0,113.0,3.0,16.8,254.0,80.29,65.34
2018,7,31,7,15,458.0,124.5,3.0,17.45,305.0,86.69,70.6
2018,7,31,7,30,504.0,136.0,3.0,18.1,356.0,92.78,75.46
2018,7,31,7,45,542.5,144.0,3.0,18.75,407.0,116.18,79.14
2018,7,31,8,0,581.0,152.0,3.0,19.4,458.0,163.77,105.15
2018,7,31,8,15,606.0,160.0,2.95,20.15,505.5,213.31,141.32
2018,7,31,8,30,631.0,168.0,2.9,20.9,553.0,265.9,183.86
2018,7,31,8,45,652.0,173.0,2.9,21.65,597.0,317.81,227.42
2018,7,31,9,0,673.0,178.0,2.9,22.4,641.0,371.8,272.5
2018,7,31,9,15,691.0,181.0,2.9,23.1,681.0,424.79,316.08
2018,7,31,9,30,709.0,184.0,2.9,23.8,721.0,478.97,359.35
2018,7,31,9,45,724.0,186.0,2.95,24.5,756.5,531.68,400.35
2018,7,31,10,0,739.0,188.0,3.0,25.2,792.0,584.7,440.28
2018,7,31,10,15,751.5,189.0,3.05,25.7,821.5,635.34,477.7
2018,7,31,10,30,764.0,190.0,3.1,26.2,851.0,685.48,513.76
2018,7,31,10,45,775.0,189.0,3.15,26.7,874.5,730.63,545.51
2018,7,31,11,0,786.0,188.0,3.2,27.2,898.0,775.14,576.11
2018,7,31,11,15,793.0,187.5,3.3,27.55,913.5,815.5,603.76
2018,7,31,11,30,800.0,187.0,3.4,27.9,929.0,853.93,628.75
2018,7,31,11,45,805.5,185.0,3.5,28.25,937.5,887.54,650.38
2018,7,31,12,0,811.0,183.0,3.6,28.6,946.0,918.67,670.3
2018,7,31,12,15,815.0,180.5,3.7,28.7,947.0,945.28,687.88
2018,7,31,12,30,819.0,178.0,3.8,28.8,948.0,968.94,703.59
2018,7,31,12,45,823.0,174.0,3.9,28.9,942.0,988.02,716.39
2018,7,31,13,0,827.0,170.0,4.0,29.0,936.0,1003.81,727.16
2018,7,31,13,15,824.5,168.0,4.05,28.85,921.0,1011.72,733.35
2018,7,31,13,30,822.0,166.0,4.1,28.7,906.0,1016.05,737.41
2018,7,31,13,45,817.5,162.5,4.2,28.55,883.5,1013.23,737.25
2018,7,31,14,0,813.0,159.0,4.3,28.4,861.0,1006.81,734.89
2018,7,31,14,15,807.0,155.5,4.35,28.05,832.5,995.34,729.61
2018,7,31,14,30,801.0,152.0,4.4,27.7,804.0,980.42,722.14
2018,7,31,14,45,793.5,148.0,4.4,27.4,770.0,960.15,710.75
2018,7,31,15,0,786.0,144.0,4.4,27.1,736.0,936.7,697.26
2018,7,31,15,15,771.5,141.0,4.4,27.1,695.5,904.7,677.12
2018,7,31,15,30,757.0,138.0,4.4,27.1,655.0,875.46,658.83
2018,7,31,15,45,743.5,132.0,4.45,26.05,611.5,836.08,636.21
2018,7,31,16,0,730.0,126.0,4.5,25.0,568.0,794.62,611.73
2018,7,31,16,15,713.5,119.0,4.55,24.15,521.0,747.71,582.37
2018,7,31,16,30,697.0,112.0,4.6,23.3,474.0,699.46,551.28
2018,7,31,16,45,672.0,104.5,4.6,22.5,424.5,643.25,513.04
2018,7,31,17,0,647.0,97.0,4.6,21.7,375.0,587.03,472.45
2018,7,31,17,15,611.0,90.5,4.55,20.75,325.5,525.11,425.95
2018,7,31,17,30,575.0,84.0,4.5,19.8,276.0,464.89,379.05
2018,7,31,17,45,526.5,75.0,4.45,18.9,227.5,397.1,324.14
2018,7,31,18,0,478.0,66.0,4.4,18.0,179.0,333.16,270.31
2018,7,31,18,15,405.5,55.5,4.35,17.4,135.0,261.29,208.13
2018,7,31,18,30,333.0,45.0,4.3,16.8,91.0,196.87,150.93
2018,7,31,18,45,228.0,31.5,4.25,16.15,57.0,126.9,85.74
2018,7,31,19,0,123.0,18.0,4.2,15.5,23.0,60.24,0.0
2018,7,31,19,15,61.5,9.0,4.15,15.3,11.5,21.25,0.0
2018,7,31,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,1,5,15,70.5,9.5,3.45,13.05,13.0,8.64,0.0
2018,8,1,5,30,141.0,19.0,3.5,13.5,26.0,15.04,0.0
2018,8,1,5,45,245.0,32.0,3.55,14.0,60.5,25.05,14.77
2018,8,1,6,0,349.0,45.0,3.6,14.5,95.0,36.23,25.93
2018,8,1,6,15,422.5,54.5,3.5,15.15,139.5,42.56,31.99
2018,8,1,6,30,496.0,64.0,3.4,15.8,184.0,48.65,37.59
2018,8,1,6,45,526.0,73.5,3.35,16.5,228.0,54.28,42.57
2018,8,1,7,0,556.0,83.0,3.3,17.2,272.0,59.57,47.09
2018,8,1,7,15,612.5,87.5,3.25,17.8,327.0,60.92,48.04
2018,8,1,7,30,669.0,92.0,3.2,18.4,382.0,62.27,48.94
2018,8,1,7,45,651.0,101.0,3.15,19.0,412.0,88.49,54.2
2018,8,1,8,0,633.0,110.0,3.1,19.6,442.0,136.92,81.3
2018,8,1,8,15,673.0,115.5,3.05,20.35,498.5,189.97,119.85
2018,8,1,8,30,713.0,121.0,3.0,21.1,555.0,247.75,166.64
2018,8,1,8,45,763.5,116.0,3.0,21.85,612.5,309.18,217.69
2018,8,1,9,0,814.0,111.0,3.0,22.6,670.0,370.6,269.01
2018,8,1,9,15,830.0,112.0,3.1,23.25,711.5,427.99,317.38
2018,8,1,9,30,846.0,113.0,3.2,23.9,753.0,488.77,366.83
2018,8,1,9,45,859.5,113.0,3.25,24.55,789.0,544.13,410.72
2018,8,1,10,0,873.0,113.0,3.3,25.2,825.0,599.21,452.95
2018,8,1,10,15,882.0,113.5,3.45,25.6,854.5,651.37,492.52
2018,8,1,10,30,891.0,114.0,3.6,26.0,884.0,702.3,530.17
2018,8,1,10,45,898.5,113.5,3.7,26.4,907.0,749.8,564.36
2018,8,1,11,0,906.0,113.0,3.8,26.8,930.0,795.44,594.76
2018,8,1,11,15,910.0,113.5,3.95,26.9,945.5,837.13,623.05
2018,8,1,11,30,914.0,114.0,4.1,27.0,961.0,876.3,649.51
2018,8,1,11,45,917.5,113.5,4.25,27.15,969.5,911.43,673.04
2018,8,1,12,0,921.0,113.0,4.4,27.3,978.0,943.67,694.6
2018,8,1,12,15,920.5,114.0,4.5,27.25,978.0,970.59,712.93
2018,8,1,12,30,920.0,115.0,4.6,27.2,978.0,994.17,729.15
2018,8,1,12,45,917.5,115.5,4.65,27.15,970.0,1011.87,741.45
2018,8,1,13,0,915.0,116.0,4.7,27.1,962.0,1025.96,751.52
2018,8,1,13,15,913.5,114.5,4.75,26.9,947.5,1035.33,759.09
2018,8,1,13,30,912.0,113.0,4.8,26.7,933.0,1040.95,764.36
2018,8,1,13,45,908.0,111.5,4.85,26.55,911.0,1040.27,765.47
2018,8,1,14,0,904.0,110.0,4.9,26.4,889.0,1035.81,764.25
2018,8,1,14,15,898.5,108.0,4.9,26.05,860.0,1025.56,759.51
2018,8,1,14,30,893.0,106.0,4.9,25.7,831.0,1011.65,752.45
2018,8,1,14,45,885.0,104.0,4.9,25.4,796.0,991.73,741.26
2018,8,1,15,0,877.0,102.0,4.9,25.1,761.0,968.43,727.83
2018,8,1,15,15,865.0,100.0,4.9,25.1,720.0,938.16,708.75
2018,8,1,15,30,853.0,98.0,4.9,25.1,679.0,905.05,687.66
2018,8,1,15,45,838.0,95.0,4.9,24.1,633.5,865.5,664.59
2018,8,1,16,0,823.0,92.0,4.9,23.1,588.0,831.52,645.1
2018,8,1,16,15,802.5,89.0,4.9,22.5,539.5,782.8,613.49
2018,8,1,16,30,782.0,86.0,4.9,21.9,491.0,732.79,580.33
2018,8,1,16,45,754.0,82.0,4.85,21.25,439.5,675.03,540.46
2018,8,1,17,0,726.0,78.0,4.8,20.6,388.0,617.27,499.56
2018,8,1,17,15,686.0,74.0,4.8,19.85,336.0,554.67,452.05
2018,8,1,17,30,646.0,70.0,4.8,19.1,284.0,491.59,402.41
2018,8,1,17,45,588.5,64.5,4.75,18.3,233.5,419.42,343.48
2018,8,1,18,0,531.0,59.0,4.7,17.5,183.0,351.9,286.17
2018,8,1,18,15,447.0,50.5,4.6,16.9,137.5,274.38,218.88
2018,8,1,18,30,363.0,42.0,4.5,16.3,92.0,205.48,157.53
2018,8,1,18,45,242.5,29.5,4.45,15.65,57.0,130.3,86.67
2018,8,1,19,0,122.0,17.0,4.4,15.0,22.0,48.13,0.0
2018,8,1,19,15,61.0,8.5,4.35,14.75,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,5,15,54.0,9.0,3.55,12.25,11.5,8.19,0.0
2018,8,2,5,30,108.0,18.0,3.6,12.7,23.0,14.22,0.0
2018,8,2,5,45,209.0,32.5,3.7,13.1,57.0,25.41,14.92
2018,8,2,6,0,310.0,47.0,3.8,13.5,91.0,36.28,26.04
2018,8,2,6,15,360.0,58.5,3.8,14.05,129.5,44.39,33.73
2018,8,2,6,30,410.0,70.0,3.8,14.6,168.0,52.19,40.91
2018,8,2,6,45,472.0,80.0,3.8,15.1,219.0,59.53,47.47
2018,8,2,7,0,534.0,90.0,3.8,15.6,270.0,65.19,52.36
2018,8,2,7,15,585.5,95.5,3.8,16.25,323.0,66.97,53.67
2018,8,2,7,30,637.0,101.0,3.8,16.9,376.0,68.71,54.88
2018,8,2,7,45,656.0,108.5,3.85,17.55,422.5,93.84,59.06
2018,8,2,8,0,675.0,116.0,3.9,18.2,469.0,145.35,87.04
2018,8,2,8,15,727.5,113.5,3.95,18.9,527.0,197.15,124.11
2018,8,2,8,30,780.0,111.0,4.0,19.6,585.0,259.82,174.98
2018,8,2,8,45,800.0,112.5,4.05,20.25,630.5,316.66,224.4
2018,8,2,9,0,820.0,114.0,4.1,20.9,676.0,375.16,275.12
2018,8,2,9,15,833.5,116.5,4.15,21.45,717.0,433.25,324.78
2018,8,2,9,30,847.0,119.0,4.2,22.0,758.0,491.71,373.31
2018,8,2,9,45,858.5,121.0,4.3,22.5,794.5,550.4,420.62
2018,8,2,10,0,870.0,123.0,4.4,23.0,831.0,606.13,464.39
2018,8,2,10,15,879.5,123.5,4.4,23.35,861.0,658.64,504.55
2018,8,2,10,30,889.0,124.0,4.4,23.7,891.0,709.97,542.69
2018,8,2,10,45,897.0,123.5,4.45,24.1,914.0,757.93,577.61
2018,8,2,11,0,905.0,123.0,4.5,24.5,937.0,804.07,608.97
2018,8,2,11,15,910.0,123.0,4.5,24.7,953.0,846.24,637.09
2018,8,2,11,30,915.0,123.0,4.5,24.9,969.0,885.96,663.29
2018,8,2,11,45,919.5,122.0,4.55,25.1,978.0,921.7,686.95
2018,8,2,12,0,924.0,121.0,4.6,25.3,987.0,954.58,708.62
2018,8,2,12,15,926.0,120.0,4.65,25.3,987.5,982.12,727.25
2018,8,2,12,30,928.0,119.0,4.7,25.3,988.0,1006.37,743.76
2018,8,2,12,45,929.5,116.5,4.8,25.3,981.0,1025.21,757.19
2018,8,2,13,0,931.0,114.0,4.9,25.3,974.0,1040.44,768.37
2018,8,2,13,15,931.0,112.0,4.95,25.15,960.0,1050.94,776.6
2018,8,2,13,30,931.0,110.0,5.0,25.0,946.0,1057.63,782.46
2018,8,2,13,45,929.0,107.5,5.05,24.9,924.0,1057.91,784.07
2018,8,2,14,0,927.0,105.0,5.1,24.8,902.0,1054.29,783.25
2018,8,2,14,15,922.0,102.5,5.15,24.45,872.5,1043.79,778.75
2018,8,2,14,30,917.0,100.0,5.2,24.1,843.0,1029.5,771.81
2018,8,2,14,45,910.5,98.0,5.2,23.75,808.0,1010.62,761.42
2018,8,2,15,0,904.0,96.0,5.2,23.4,773.0,988.23,748.68
2018,8,2,15,15,892.5,94.0,5.2,23.4,731.5,957.76,729.31
2018,8,2,15,30,881.0,92.0,5.2,23.4,690.0,924.33,707.85
2018,8,2,15,45,868.5,89.0,5.2,22.35,645.0,886.1,685.74
2018,8,2,16,0,856.0,86.0,5.2,21.3,600.0,845.42,661.44
2018,8,2,16,15,837.5,83.0,5.15,20.7,551.0,804.74,635.26
2018,8,2,16,30,819.0,80.0,5.1,20.1,502.0,754.93,601.85
2018,8,2,16,45,791.5,77.0,5.1,19.5,450.0,697.19,561.96
2018,8,2,17,0,764.0,74.0,5.1,18.9,398.0,639.3,520.9
2018,8,2,17,15,723.0,70.5,5.05,18.25,344.5,572.21,469.61
2018,8,2,17,30,682.0,67.0,5.0,17.6,291.0,509.7,419.72
2018,8,2,17,45,623.0,61.5,4.9,16.95,239.0,434.88,357.94
2018,8,2,18,0,564.0,56.0,4.8,16.3,187.0,364.84,297.9
2018,8,2,18,15,475.5,48.5,4.7,15.8,140.0,284.71,227.85
2018,8,2,18,30,387.0,41.0,4.6,15.3,93.0,213.59,164.02
2018,8,2,18,45,257.0,29.0,4.45,14.75,57.5,134.06,87.53
2018,8,2,19,0,127.0,17.0,4.3,14.2,22.0,49.39,0.0
2018,8,2,19,15,63.5,8.5,4.2,14.0,11.0,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,3,5,15,18.0,5.5,2.5,11.75,6.5,5.0,0.0
2018,8,3,5,30,36.0,11.0,2.7,12.2,13.0,9.22,0.0
2018,8,3,5,45,79.5,29.0,2.85,12.7,38.5,23.45,13.15
2018,8,3,6,0,123.0,47.0,3.0,13.2,64.0,37.22,26.85
2018,8,3,6,15,164.5,70.5,2.9,13.75,103.5,54.44,42.63
2018,8,3,6,30,206.0,94.0,2.8,14.3,143.0,71.06,57.66
2018,8,3,6,45,240.5,118.0,2.75,14.8,188.5,87.38,72.14
2018,8,3,7,0,275.0,142.0,2.7,15.3,234.0,103.08,85.74
2018,8,3,7,15,307.0,162.0,2.55,15.85,281.0,115.66,96.3
2018,8,3,7,30,339.0,182.0,2.4,16.4,328.0,127.72,106.19
2018,8,3,7,45,366.0,199.0,2.3,17.0,374.5,151.59,112.79
2018,8,3,8,0,393.0,216.0,2.2,17.6,421.0,194.08,137.96
2018,8,3,8,15,416.0,231.5,2.15,18.3,467.0,238.38,170.07
2018,8,3,8,30,439.0,247.0,2.1,19.0,513.0,281.12,203.63
2018,8,3,8,45,457.5,259.5,2.0,19.7,555.0,327.95,241.41
2018,8,3,9,0,476.0,272.0,1.9,20.4,597.0,376.82,280.51
2018,8,3,9,15,530.5,263.5,1.95,21.35,646.0,425.87,318.7
2018,8,3,9,30,585.0,255.0,2.0,22.3,695.0,480.06,360.22
2018,8,3,9,45,649.0,233.5,2.0,23.2,743.0,533.33,400.33
2018,8,3,10,0,713.0,212.0,2.0,24.1,791.0,591.29,442.95
2018,8,3,10,15,723.5,214.5,2.05,24.85,820.0,641.16,478.72
2018,8,3,10,30,734.0,217.0,2.1,25.6,849.0,690.46,513.05
2018,8,3,10,45,742.5,217.0,2.15,26.35,870.5,735.31,543.43
2018,8,3,11,0,751.0,217.0,2.2,27.1,892.0,778.85,572.18
2018,8,3,11,15,755.5,218.0,2.25,27.7,906.5,818.59,598.01
2018,8,3,11,30,760.0,219.0,2.3,28.3,921.0,856.32,622.03
2018,8,3,11,45,763.0,219.0,2.35,28.85,928.5,889.58,642.49
2018,8,3,12,0,766.0,219.0,2.4,29.4,936.0,920.33,660.92
2018,8,3,12,15,759.0,223.5,2.45,29.9,933.5,943.49,674.55
2018,8,3,12,30,752.0,228.0,2.5,30.4,931.0,963.43,686.18
2018,8,3,12,45,740.5,233.0,2.6,30.85,920.5,976.21,693.93
2018,8,3,13,0,729.0,238.0,2.7,31.3,910.0,985.51,699.6
2018,8,3,13,15,722.5,237.5,2.8,31.45,894.0,990.82,703.72
2018,8,3,13,30,716.0,237.0,2.9,31.6,878.0,992.73,705.82
2018,8,3,13,45,706.0,235.0,3.0,31.8,854.0,986.22,702.56
2018,8,3,14,0,696.0,233.0,3.1,32.0,830.0,976.4,697.33
2018,8,3,14,15,684.5,229.5,3.2,31.8,800.0,960.33,689.28
2018,8,3,14,30,673.0,226.0,3.3,31.6,770.0,941.2,679.29
2018,8,3,14,45,659.0,221.5,3.4,31.45,734.5,915.7,664.95
2018,8,3,15,0,645.0,217.0,3.5,31.3,699.0,887.55,648.8
2018,8,3,15,15,629.0,210.5,3.5,31.3,659.0,853.04,627.1
2018,8,3,15,30,613.0,204.0,3.5,31.3,619.0,816.41,603.78
2018,8,3,15,45,593.0,195.5,3.7,30.35,574.5,766.56,574.33
2018,8,3,16,0,573.0,187.0,3.9,29.4,530.0,721.65,547.25
2018,8,3,16,15,551.5,176.0,4.0,28.65,483.5,671.86,515.04
2018,8,3,16,30,530.0,165.0,4.1,27.9,437.0,621.65,481.58
2018,8,3,16,45,502.5,153.0,4.2,27.1,389.0,565.75,442.87
2018,8,3,17,0,475.0,141.0,4.3,26.3,341.0,510.59,403.44
2018,8,3,17,15,438.5,127.5,4.25,25.3,293.0,448.97,357.67
2018,8,3,17,30,402.0,114.0,4.2,24.3,245.0,389.7,312.12
2018,8,3,17,45,356.0,97.5,4.2,23.3,198.5,324.54,260.25
2018,8,3,18,0,310.0,81.0,4.2,22.3,152.0,263.52,209.95
2018,8,3,18,15,248.5,63.0,4.1,21.45,110.5,198.43,154.94
2018,8,3,18,30,187.0,45.0,4.0,20.6,69.0,139.95,104.54
2018,8,3,18,45,119.5,28.0,3.9,19.75,41.0,86.44,52.82
2018,8,3,19,0,52.0,11.0,3.8,18.9,13.0,23.86,0.0
2018,8,3,19,15,26.0,5.5,3.7,18.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,14.1,4.5,3.64,0.0
2018,8,4,5,30,25.0,8.0,1.7,14.5,9.0,7.28,0.0
2018,8,4,5,45,56.0,22.5,1.95,14.9,29.0,18.45,8.83
2018,8,4,6,0,87.0,37.0,2.2,15.3,49.0,29.74,20.12
2018,8,4,6,15,121.0,61.0,2.25,15.7,85.0,47.59,36.27
2018,8,4,6,30,155.0,85.0,2.3,16.1,121.0,64.71,51.66
2018,8,4,6,45,186.5,110.5,2.4,16.5,164.5,82.16,67.08
2018,8,4,7,0,218.0,136.0,2.5,16.9,208.0,98.91,81.58
2018,8,4,7,15,249.5,158.5,2.55,17.55,254.5,113.1,93.47
2018,8,4,7,30,281.0,181.0,2.6,18.2,301.0,126.69,104.61
2018,8,4,7,45,311.0,199.0,2.6,18.9,347.5,149.39,111.45
2018,8,4,8,0,341.0,217.0,2.6,19.6,394.0,189.46,135.46
2018,8,4,8,15,368.0,232.5,2.65,20.5,440.0,231.27,165.37
2018,8,4,8,30,395.0,248.0,2.7,21.4,486.0,276.41,200.23
2018,8,4,8,45,421.5,259.0,2.8,22.3,530.5,317.5,232.96
2018,8,4,9,0,448.0,270.0,2.9,23.2,575.0,365.88,271.39
2018,8,4,9,15,528.5,251.0,3.0,24.25,632.0,415.6,309.68
2018,8,4,9,30,609.0,232.0,3.1,25.3,689.0,473.33,353.85
2018,8,4,9,45,707.5,192.0,3.2,26.35,747.0,529.45,396.59
2018,8,4,10,0,806.0,152.0,3.3,27.4,805.0,594.97,445.53
2018,8,4,10,15,819.0,151.5,3.4,28.15,835.5,646.99,483.56
2018,8,4,10,30,832.0,151.0,3.5,28.9,866.0,698.35,520.07
2018,8,4,10,45,844.0,149.0,3.6,29.6,890.5,746.7,553.66
2018,8,4,11,0,856.0,147.0,3.7,30.3,915.0,788.84,581.8
2018,8,4,11,15,865.0,145.5,3.85,30.6,932.5,831.33,609.77
2018,8,4,11,30,874.0,144.0,4.0,30.9,950.0,871.76,636.18
2018,8,4,11,45,882.5,141.5,4.1,31.15,960.5,908.61,659.96
2018,8,4,12,0,891.0,139.0,4.2,31.4,971.0,942.94,681.99
2018,8,4,12,15,900.5,133.5,4.35,31.35,974.5,972.66,702.08
2018,8,4,12,30,910.0,128.0,4.5,31.3,978.0,999.38,720.29
2018,8,4,12,45,921.0,120.5,4.65,31.2,974.5,1022.37,736.32
2018,8,4,13,0,932.0,113.0,4.8,31.1,971.0,1041.87,750.52
2018,8,4,13,15,929.5,113.0,4.9,30.9,956.5,1051.9,758.82
2018,8,4,13,30,927.0,113.0,5.0,30.7,942.0,1058.12,764.85
2018,8,4,13,45,924.0,111.5,5.15,30.5,920.0,1058.44,767.63
2018,8,4,14,0,921.0,110.0,5.3,30.3,898.0,1054.9,768.01
2018,8,4,14,15,913.0,109.5,5.35,30.0,868.0,1043.59,762.92
2018,8,4,14,30,905.0,109.0,5.4,29.7,838.0,1028.61,755.52
2018,8,4,14,45,893.5,108.0,5.45,29.4,801.0,1006.12,743.15
2018,8,4,15,0,882.0,107.0,5.5,29.1,764.0,980.33,728.56
2018,8,4,15,15,869.5,105.0,5.5,29.1,722.5,949.4,709.2
2018,8,4,15,30,857.0,103.0,5.5,29.1,681.0,915.61,687.84
2018,8,4,15,45,835.0,102.5,5.5,28.15,634.0,880.99,668.37
2018,8,4,16,0,813.0,102.0,5.5,27.2,587.0,835.58,640.9
2018,8,4,16,15,780.0,102.0,5.45,26.6,535.0,780.09,604.51
2018,8,4,16,30,747.0,102.0,5.4,26.0,483.0,727.92,569.84
2018,8,4,16,45,707.0,99.5,5.3,25.35,429.5,664.19,525.67
2018,8,4,17,0,667.0,97.0,5.2,24.7,376.0,601.54,480.05
2018,8,4,17,15,619.0,91.0,5.05,23.8,323.0,531.17,426.96
2018,8,4,17,30,571.0,85.0,4.9,22.9,270.0,463.6,374.24
2018,8,4,17,45,505.0,77.0,4.75,22.05,219.0,387.17,312.52
2018,8,4,18,0,439.0,69.0,4.6,21.2,168.0,316.32,253.32
2018,8,4,18,15,361.5,56.5,4.45,20.35,124.0,240.5,188.73
2018,8,4,18,30,284.0,44.0,4.3,19.5,80.0,176.13,132.23
2018,8,4,18,45,185.0,29.0,4.15,18.65,48.5,108.57,64.87
2018,8,4,19,0,86.0,14.0,4.0,17.8,17.0,35.59,0.0
2018,8,4,19,15,43.0,7.0,4.0,17.4,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,5,15,20.5,6.0,2.9,12.65,7.0,5.46,0.0
2018,8,5,5,30,41.0,12.0,3.0,13.1,14.0,10.91,0.0
2018,8,5,5,45,98.0,31.5,3.15,13.5,43.0,25.29,13.93
2018,8,5,6,0,155.0,51.0,3.3,13.9,72.0,40.12,29.17
2018,8,5,6,15,214.5,71.0,3.25,14.45,113.5,54.91,42.85
2018,8,5,6,30,274.0,91.0,3.2,15.0,155.0,69.29,55.91
2018,8,5,6,45,325.0,108.0,3.15,15.6,202.0,81.21,66.48
2018,8,5,7,0,376.0,125.0,3.1,16.2,249.0,89.12,73.26
2018,8,5,7,15,418.0,138.5,3.05,16.75,298.5,96.66,79.53
2018,8,5,7,30,460.0,152.0,3.0,17.3,348.0,103.82,85.31
2018,8,5,7,45,495.0,162.0,2.95,17.85,397.0,125.58,88.89
2018,8,5,8,0,530.0,172.0,2.9,18.4,446.0,171.66,114.26
2018,8,5,8,15,556.5,181.5,2.9,19.1,494.0,220.4,149.71
2018,8,5,8,30,583.0,191.0,2.9,19.8,542.0,272.29,191.45
2018,8,5,8,45,603.5,199.0,2.85,20.5,586.5,324.35,234.82
2018,8,5,9,0,624.0,207.0,2.8,21.2,631.0,378.98,280.04
2018,8,5,9,15,654.5,206.5,2.85,21.85,675.0,431.81,323.19
2018,8,5,9,30,685.0,206.0,2.9,22.5,719.0,487.33,367.43
2018,8,5,9,45,717.0,199.5,2.95,23.15,759.0,540.98,409.25
2018,8,5,10,0,749.0,193.0,3.0,23.8,799.0,596.58,451.38
2018,8,5,10,15,755.5,197.5,3.1,24.35,827.5,647.42,489.03
2018,8,5,10,30,762.0,202.0,3.2,24.9,856.0,697.23,524.95
2018,8,5,10,45,765.0,206.5,3.25,25.45,877.0,743.32,557.12
2018,8,5,11,0,768.0,211.0,3.3,26.0,898.0,787.66,587.31
2018,8,5,11,15,770.5,213.5,3.35,26.4,912.5,827.86,614.44
2018,8,5,11,30,773.0,216.0,3.4,26.8,927.0,865.87,639.63
2018,8,5,11,45,772.5,218.0,3.5,27.2,933.5,898.43,660.54
2018,8,5,12,0,772.0,220.0,3.6,27.6,940.0,928.26,679.51
2018,8,5,12,15,795.5,205.5,3.6,28.0,947.0,954.43,695.42
2018,8,5,12,30,819.0,191.0,3.6,28.4,954.0,985.25,714.33
2018,8,5,12,45,849.0,170.5,3.6,28.85,955.5,1013.61,731.37
2018,8,5,13,0,879.0,150.0,3.6,29.3,957.0,1026.73,738.58
2018,8,5,13,15,874.5,149.5,3.6,29.4,941.0,1034.17,743.39
2018,8,5,13,30,870.0,149.0,3.6,29.5,925.0,1037.95,746.01
2018,8,5,13,45,863.5,147.5,3.65,29.65,901.5,1047.37,752.63
2018,8,5,14,0,857.0,146.0,3.7,29.8,878.0,1040.74,749.05
2018,8,5,14,15,848.5,144.5,3.75,29.7,848.0,1028.43,742.79
2018,8,5,14,30,840.0,143.0,3.8,29.6,818.0,1012.56,734.35
2018,8,5,14,45,829.0,140.5,3.85,29.45,782.0,989.72,721.57
2018,8,5,15,0,818.0,138.0,3.9,29.3,746.0,963.68,706.7
2018,8,5,15,15,803.5,134.5,3.9,29.3,704.0,930.22,686.13
2018,8,5,15,30,789.0,131.0,3.9,29.3,662.0,894.09,663.69
2018,8,5,15,45,770.0,127.5,4.05,28.7,616.0,851.53,638.93
2018,8,5,16,0,751.0,124.0,4.2,28.1,570.0,812.1,615.79
2018,8,5,16,15,723.0,120.5,4.2,27.55,520.0,758.75,581.55
2018,8,5,16,30,695.0,117.0,4.2,27.0,470.0,704.83,546.2
2018,8,5,16,45,658.5,112.0,4.25,26.4,418.0,642.66,503.71
2018,8,5,17,0,622.0,107.0,4.3,25.8,366.0,581.39,459.66
2018,8,5,17,15,571.5,100.5,4.25,24.9,313.5,510.62,407.06
2018,8,5,17,30,521.0,94.0,4.2,24.0,261.0,442.9,354.9
2018,8,5,17,45,453.5,84.0,4.1,23.05,210.5,362.67,290.98
2018,8,5,18,0,386.0,74.0,4.0,22.1,160.0,293.24,233.53
2018,8,5,18,15,303.5,58.5,3.95,21.15,115.5,217.53,169.73
2018,8,5,18,30,221.0,43.0,3.9,20.2,71.0,150.95,112.34
2018,8,5,18,45,133.5,26.5,3.85,19.3,41.0,87.89,49.12
2018,8,5,19,0,46.0,10.0,3.8,18.4,11.0,21.29,0.0
2018,8,5,19,15,23.0,5.0,3.8,17.9,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.55,12.4,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.7,12.7,7.0,5.46,0.0
2018,8,6,5,45,43.5,19.0,1.9,13.0,24.0,15.69,6.29
2018,8,6,6,0,69.0,32.0,2.1,13.3,41.0,25.91,16.89
2018,8,6,6,15,98.5,55.0,2.1,13.65,74.0,45.12,34.36
2018,8,6,6,30,128.0,78.0,2.1,14.0,107.0,62.31,49.95
2018,8,6,6,45,156.0,103.5,2.05,14.35,148.0,80.57,66.24
2018,8,6,7,0,184.0,129.0,2.0,14.7,189.0,98.23,81.67
2018,8,6,7,15,209.5,155.0,1.95,15.3,234.5,115.59,96.43
2018,8,6,7,30,235.0,181.0,1.9,15.9,280.0,126.39,105.23
2018,8,6,7,45,258.0,204.0,1.9,16.45,326.0,150.29,114.36
2018,8,6,8,0,281.0,227.0,1.9,17.0,372.0,189.86,139.42
2018,8,6,8,15,301.0,247.5,1.85,17.9,416.5,230.58,168.99
2018,8,6,8,30,321.0,268.0,1.8,18.8,461.0,274.01,202.46
2018,8,6,8,45,338.0,286.0,1.8,19.65,503.0,317.42,236.63
2018,8,6,9,0,355.0,304.0,1.8,20.5,545.0,362.88,272.16
2018,8,6,9,15,375.5,316.5,1.85,21.6,585.0,407.51,306.27
2018,8,6,9,30,396.0,329.0,1.9,22.7,625.0,454.14,341.1
2018,8,6,9,45,416.5,337.0,1.95,23.75,661.5,499.02,373.89
2018,8,6,10,0,437.0,345.0,2.0,24.8,698.0,544.95,406.61
2018,8,6,10,15,447.5,353.0,2.1,25.65,725.5,587.33,436.44
2018,8,6,10,30,458.0,361.0,2.2,26.5,753.0,629.9,465.71
2018,8,6,10,45,466.0,367.0,2.3,27.35,774.5,669.0,491.96
2018,8,6,11,0,474.0,373.0,2.4,28.2,796.0,707.65,517.37
2018,8,6,11,15,481.5,375.0,2.5,28.85,811.0,741.77,539.75
2018,8,6,11,30,489.0,377.0,2.6,29.5,826.0,774.93,561.19
2018,8,6,11,45,495.0,377.0,2.7,30.2,834.5,803.81,579.42
2018,8,6,12,0,501.0,377.0,2.8,30.9,843.0,831.16,596.47
2018,8,6,12,15,560.5,340.5,2.95,31.4,862.0,872.04,624.68
2018,8,6,12,30,620.0,304.0,3.1,31.9,881.0,912.41,652.28
2018,8,6,12,45,697.0,255.5,3.2,32.4,898.5,958.45,683.53
2018,8,6,13,0,774.0,207.0,3.3,32.9,916.0,1000.8,709.82
2018,8,6,13,15,774.0,202.5,3.4,32.95,901.5,1000.01,709.97
2018,8,6,13,30,774.0,198.0,3.5,33.0,887.0,1004.27,713.79
2018,8,6,13,45,772.5,193.0,3.6,33.1,866.0,1003.03,714.03
2018,8,6,14,0,771.0,188.0,3.7,33.2,845.0,1006.55,717.47
2018,8,6,14,15,764.0,184.0,3.8,33.0,816.0,993.72,711.38
2018,8,6,14,30,757.0,180.0,3.9,32.8,787.0,977.53,703.28
2018,8,6,14,45,748.0,175.0,3.95,32.65,752.0,955.04,690.68
2018,8,6,15,0,739.0,170.0,4.0,32.5,717.0,929.53,676.1
2018,8,6,15,15,723.5,165.0,4.0,32.5,676.0,895.01,654.83
2018,8,6,15,30,708.0,160.0,4.0,32.5,635.0,858.13,631.9
2018,8,6,15,45,686.0,155.5,4.05,31.7,589.5,813.9,605.93
2018,8,6,16,0,664.0,151.0,4.1,30.9,544.0,768.2,578.41
2018,8,6,16,15,628.5,147.5,4.1,30.2,494.0,711.29,541.89
2018,8,6,16,30,593.0,144.0,4.1,29.5,444.0,654.47,503.57
2018,8,6,16,45,548.5,138.0,4.05,28.8,392.0,583.49,453.73
2018,8,6,17,0,504.0,132.0,4.0,28.1,340.0,521.15,408.67
2018,8,6,17,15,448.0,122.0,3.9,27.0,288.5,449.33,355.39
2018,8,6,17,30,392.0,112.0,3.8,25.9,237.0,381.76,303.57
2018,8,6,17,45,324.5,97.0,3.75,24.8,187.5,306.97,244.31
2018,8,6,18,0,257.0,82.0,3.7,23.7,138.0,229.66,181.39
2018,8,6,18,15,196.0,61.0,3.7,22.7,97.0,164.85,127.15
2018,8,6,18,30,135.0,40.0,3.7,21.7,56.0,106.1,77.15
2018,8,6,18,45,80.0,23.0,3.7,20.7,31.5,58.43,28.63
2018,8,6,19,0,25.0,6.0,3.7,19.7,7.0,12.06,0.0
2018,8,6,19,15,12.5,3.0,3.7,19.2,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.7,18.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.6,12.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.7,13.1,9.0,7.28,0.0
2018,8,7,5,45,73.0,24.0,2.8,13.45,32.0,19.59,8.84
2018,8,7,6,0,116.0,40.0,2.9,13.8,55.0,32.01,22.06
2018,8,7,6,15,160.5,62.0,2.9,14.2,93.0,48.39,37.11
2018,8,7,6,30,205.0,84.0,2.9,14.6,131.0,64.2,51.48
2018,8,7,6,45,245.0,106.0,2.85,15.0,176.0,79.46,65.09
2018,8,7,7,0,285.0,128.0,2.8,15.4,221.0,94.17,77.92
2018,8,7,7,15,319.5,147.5,2.75,16.1,268.5,106.7,88.48
2018,8,7,7,30,354.0,167.0,2.7,16.8,316.0,118.73,98.38
2018,8,7,7,45,384.0,183.5,2.65,17.5,364.0,141.91,104.82
2018,8,7,8,0,414.0,200.0,2.6,18.2,412.0,179.84,125.63
2018,8,7,8,15,439.5,213.5,2.65,18.9,458.5,224.64,158.16
2018,8,7,8,30,465.0,227.0,2.7,19.6,505.0,272.67,196.19
2018,8,7,8,45,486.5,238.0,2.7,20.3,548.5,320.76,235.46
2018,8,7,9,0,508.0,249.0,2.7,21.0,592.0,371.2,276.48
2018,8,7,9,15,510.0,264.0,2.75,21.55,626.5,419.08,315.4
2018,8,7,9,30,512.0,279.0,2.8,22.1,661.0,466.8,353.13
2018,8,7,9,45,506.0,297.0,2.9,22.7,689.5,512.53,388.29
2018,8,7,10,0,500.0,315.0,3.0,23.3,718.0,557.06,421.49
2018,8,7,10,15,511.0,322.0,3.1,23.7,746.5,601.79,454.52
2018,8,7,10,30,522.0,329.0,3.2,24.1,775.0,646.58,486.9
2018,8,7,10,45,530.0,333.5,3.3,24.55,796.5,686.94,515.45
2018,8,7,11,0,538.0,338.0,3.4,25.0,818.0,726.62,543.05
2018,8,7,11,15,545.0,340.5,3.5,25.15,833.5,762.87,568.53
2018,8,7,11,30,552.0,343.0,3.6,25.3,849.0,797.93,592.93
2018,8,7,11,45,557.5,342.5,3.75,25.4,857.0,827.53,613.78
2018,8,7,12,0,563.0,342.0,3.9,25.5,865.0,855.35,633.33
2018,8,7,12,15,578.0,333.0,3.95,25.5,869.5,881.92,652.11
2018,8,7,12,30,593.0,324.0,4.0,25.5,874.0,906.49,669.51
2018,8,7,12,45,611.5,310.0,4.1,25.55,873.0,927.66,684.95
2018,8,7,13,0,630.0,296.0,4.2,25.6,872.0,947.14,699.3
2018,8,7,13,15,631.0,290.5,4.25,25.5,859.0,954.42,705.21
2018,8,7,13,30,632.0,285.0,4.3,25.4,846.0,958.6,709.24
2018,8,7,13,45,631.5,277.5,4.35,25.3,826.0,956.2,708.99
2018,8,7,14,0,631.0,270.0,4.4,25.2,806.0,950.62,706.74
2018,8,7,14,15,627.0,261.5,4.4,24.95,778.5,937.39,699.56
2018,8,7,14,30,623.0,253.0,4.4,24.7,751.0,921.11,690.38
2018,8,7,14,45,617.0,243.5,4.4,24.45,718.0,898.91,677.17
2018,8,7,15,0,611.0,234.0,4.4,24.2,685.0,873.91,662.0
2018,8,7,15,15,594.5,226.0,4.4,24.2,644.5,833.08,634.98
2018,8,7,15,30,578.0,218.0,4.4,24.2,604.0,795.38,609.84
2018,8,7,15,45,565.5,206.0,4.35,23.35,562.0,755.29,584.6
2018,8,7,16,0,553.0,194.0,4.3,22.5,520.0,713.64,557.72
2018,8,7,16,15,539.0,180.5,4.25,21.95,475.5,667.78,526.53
2018,8,7,16,30,525.0,167.0,4.2,21.4,431.0,620.96,493.91
2018,8,7,16,45,499.5,153.5,4.15,20.85,383.0,564.89,453.25
2018,8,7,17,0,474.0,140.0,4.1,20.3,335.0,509.41,411.93
2018,8,7,17,15,436.5,126.0,4.0,19.55,286.0,446.49,363.56
2018,8,7,17,30,399.0,112.0,3.9,18.8,237.0,386.06,315.58
2018,8,7,17,45,352.0,95.5,3.85,18.05,191.0,320.46,261.8
2018,8,7,18,0,305.0,79.0,3.8,17.3,145.0,259.16,209.84
2018,8,7,18,15,242.0,60.5,3.7,16.75,104.0,193.24,152.75
2018,8,7,18,30,179.0,42.0,3.6,16.2,63.0,134.2,100.39
2018,8,7,18,45,110.5,25.5,3.55,15.65,36.5,78.02,37.06
2018,8,7,19,0,42.0,9.0,3.5,15.1,10.0,19.26,0.0
2018,8,7,19,15,21.0,4.5,3.45,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.35,12.45,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.5,13.0,14.0,10.91,0.0
2018,8,8,5,45,150.0,29.0,2.7,13.5,45.0,22.74,10.64
2018,8,8,6,0,238.0,46.0,2.9,14.0,76.0,35.59,25.06
2018,8,8,6,15,310.5,60.5,2.8,14.65,118.5,46.04,34.95
2018,8,8,6,30,383.0,75.0,2.7,15.3,161.0,56.14,44.2
2018,8,8,6,45,439.5,87.0,2.6,15.95,210.0,63.95,51.19
2018,8,8,7,0,496.0,99.0,2.5,16.6,259.0,71.46,57.67
2018,8,8,7,15,546.0,106.5,2.45,17.35,311.5,76.35,61.66
2018,8,8,7,30,596.0,114.0,2.4,18.1,364.0,79.16,63.73
2018,8,8,7,45,631.5,120.0,2.35,18.8,415.0,100.43,65.64
2018,8,8,8,0,667.0,126.0,2.3,19.5,466.0,151.35,91.95
2018,8,8,8,15,694.0,130.0,2.25,20.3,515.0,203.84,129.9
2018,8,8,8,30,721.0,134.0,2.2,21.1,564.0,259.49,175.13
2018,8,8,8,45,742.5,137.5,2.15,21.9,610.0,316.08,222.86
2018,8,8,9,0,764.0,141.0,2.1,22.7,656.0,374.64,271.83
2018,8,8,9,15,753.5,157.0,2.1,23.45,691.0,432.22,319.39
2018,8,8,9,30,743.0,173.0,2.1,24.2,726.0,487.88,363.61
2018,8,8,9,45,720.5,195.0,2.1,24.9,752.0,540.3,403.67
2018,8,8,10,0,698.0,217.0,2.1,25.6,778.0,589.32,439.55
2018,8,8,10,15,712.5,218.0,2.15,26.25,808.5,639.98,475.98
2018,8,8,10,30,727.0,219.0,2.2,26.9,839.0,690.44,511.21
2018,8,8,10,45,740.0,218.0,2.3,27.5,863.0,737.58,543.69
2018,8,8,11,0,753.0,217.0,2.4,28.1,887.0,783.78,574.84
2018,8,8,11,15,761.5,216.0,2.45,28.55,903.5,825.16,602.14
2018,8,8,11,30,770.0,215.0,2.5,29.0,920.0,864.72,627.78
2018,8,8,11,45,777.5,212.5,2.6,29.45,929.0,899.93,649.86
2018,8,8,12,0,785.0,210.0,2.7,29.9,938.0,926.19,666.02
2018,8,8,12,15,779.5,213.0,2.8,30.15,935.5,956.26,685.23
2018,8,8,12,30,774.0,216.0,2.9,30.4,933.0,976.51,698.11
2018,8,8,12,45,764.0,220.5,3.0,30.65,923.0,990.55,707.17
2018,8,8,13,0,754.0,225.0,3.1,30.9,913.0,1001.06,714.13
2018,8,8,13,15,753.0,221.0,3.15,30.95,898.0,1008.34,719.35
2018,8,8,13,30,752.0,217.0,3.2,31.0,883.0,1012.15,722.51
2018,8,8,13,45,749.5,212.0,3.3,31.05,861.5,1009.89,722.34
2018,8,8,14,0,747.0,207.0,3.4,31.1,840.0,1004.13,720.09
2018,8,8,14,15,740.5,202.0,3.5,30.9,811.0,990.91,713.86
2018,8,8,14,30,734.0,197.0,3.6,30.7,782.0,974.36,705.56
2018,8,8,14,45,725.5,190.5,3.65,30.55,747.0,951.03,692.37
2018,8,8,15,0,717.0,184.0,3.7,30.4,712.0,924.68,677.21
2018,8,8,15,15,700.5,179.0,3.7,30.4,670.5,889.56,655.44
2018,8,8,15,30,684.0,174.0,3.7,30.4,629.0,852.17,632.03
2018,8,8,15,45,667.5,166.5,3.85,29.55,584.5,810.05,607.93
2018,8,8,16,0,651.0,159.0,4.0,28.7,540.0,766.19,581.97
2018,8,8,16,15,629.5,150.0,4.05,27.9,492.5,715.14,549.62
2018,8,8,16,30,608.0,141.0,4.1,27.1,445.0,663.29,515.25
2018,8,8,16,45,577.0,132.0,4.1,26.3,395.0,603.89,473.95
2018,8,8,17,0,546.0,123.0,4.1,25.5,345.0,540.32,428.26
2018,8,8,17,15,504.0,112.0,4.05,24.45,295.0,474.42,379.24
2018,8,8,17,30,462.0,101.0,4.0,23.4,245.0,411.31,330.51
2018,8,8,17,45,407.0,87.0,3.95,22.3,196.5,340.81,274.04
2018,8,8,18,0,352.0,73.0,3.9,21.2,148.0,275.41,219.68
2018,8,8,18,15,279.5,56.5,3.8,20.35,106.0,204.94,159.65
2018,8,8,18,30,207.0,40.0,3.7,19.5,64.0,142.55,104.83
2018,8,8,18,45,127.0,24.5,3.6,18.6,37.0,81.41,33.03
2018,8,8,19,0,47.0,9.0,3.5,17.7,10.0,20.53,0.0
2018,8,8,19,15,23.5,4.5,3.45,17.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,2.1,12.1,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,2.3,12.6,11.0,9.1,0.0
2018,8,9,5,45,122.0,26.5,2.5,13.05,39.0,20.74,8.67
2018,8,9,6,0,195.0,43.0,2.7,13.5,67.0,33.18,22.98
2018,8,9,6,15,261.0,61.0,2.6,14.2,109.5,46.33,35.24
2018,8,9,6,30,327.0,79.0,2.5,14.9,152.0,58.98,46.77
2018,8,9,6,45,380.5,93.5,2.45,15.55,199.5,68.5,55.28
2018,8,9,7,0,434.0,108.0,2.4,16.2,247.0,77.61,63.17
2018,8,9,7,15,477.0,119.5,2.3,17.15,297.5,84.16,68.53
2018,8,9,7,30,520.0,131.0,2.2,18.1,348.0,90.38,73.45
2018,8,9,7,45,554.5,140.5,2.15,19.05,398.5,112.53,77.09
2018,8,9,8,0,589.0,150.0,2.1,20.0,449.0,162.45,103.84
2018,8,9,8,15,617.0,156.5,2.05,20.85,497.5,212.26,139.48
2018,8,9,8,30,645.0,163.0,2.0,21.7,546.0,265.52,182.05
2018,8,9,8,45,667.5,168.5,2.0,22.6,592.0,319.64,226.87
2018,8,9,9,0,690.0,174.0,2.0,23.5,638.0,376.02,273.2
2018,8,9,9,15,705.0,179.5,1.95,24.45,678.5,431.39,317.67
2018,8,9,9,30,720.0,185.0,1.9,25.4,719.0,487.62,361.21
2018,8,9,9,45,731.0,189.5,1.85,26.3,754.0,541.57,401.54
2018,8,9,10,0,742.0,194.0,1.8,27.2,789.0,595.42,440.19
2018,8,9,10,15,753.0,196.0,1.8,28.0,818.5,646.78,476.13
2018,8,9,10,30,764.0,198.0,1.8,28.8,848.0,697.48,510.41
2018,8,9,10,45,773.5,198.5,1.85,29.6,871.0,744.88,541.78
2018,8,9,11,0,783.0,199.0,1.9,30.4,894.0,788.18,569.69
2018,8,9,11,15,789.0,199.5,1.95,31.05,910.0,829.02,595.62
2018,8,9,11,30,795.0,200.0,2.0,31.7,926.0,867.84,619.02
2018,8,9,11,45,800.0,198.5,2.05,32.4,934.0,901.74,638.7
2018,8,9,12,0,805.0,197.0,2.1,33.1,942.0,933.1,656.66
2018,8,9,12,15,799.0,201.5,2.25,33.35,940.5,957.13,672.15
2018,8,9,12,30,793.0,206.0,2.4,33.6,939.0,977.85,685.67
2018,8,9,12,45,782.0,211.0,2.55,33.85,928.5,999.25,699.68
2018,8,9,13,0,771.0,216.0,2.7,34.1,918.0,1009.48,706.8
2018,8,9,13,15,769.0,213.0,2.85,34.1,903.0,1016.84,713.04
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,1020.68,717.19
2018,8,9,13,45,762.5,206.0,3.15,34.1,865.5,1017.39,717.0
2018,8,9,14,0,758.0,202.0,3.3,34.1,843.0,1010.58,714.71
2018,8,9,14,15,750.5,197.5,3.4,33.85,813.5,996.74,708.4
2018,8,9,14,30,743.0,193.0,3.5,33.6,784.0,979.58,700.04
2018,8,9,14,45,732.5,188.0,3.6,33.4,748.5,955.71,687.2
2018,8,9,15,0,722.0,183.0,3.7,33.2,713.0,928.88,672.39
2018,8,9,15,15,706.0,178.0,3.7,33.2,671.5,894.07,651.12
2018,8,9,15,30,690.0,173.0,3.7,33.2,630.0,856.94,628.19
2018,8,9,15,45,671.0,166.5,3.75,32.35,585.0,813.44,603.07
2018,8,9,16,0,652.0,160.0,3.8,31.5,540.0,768.32,576.28
2018,8,9,16,15,628.5,151.5,3.8,30.8,491.5,716.03,543.12
2018,8,9,16,30,605.0,143.0,3.8,30.1,443.0,663.09,508.13
2018,8,9,16,45,573.5,133.5,3.8,29.4,393.0,597.26,462.75
2018,8,9,17,0,542.0,124.0,3.8,28.7,343.0,538.75,421.16
2018,8,9,17,15,500.0,112.5,3.65,27.6,292.5,472.43,372.44
2018,8,9,17,30,458.0,101.0,3.5,26.5,242.0,408.93,324.06
2018,8,9,17,45,403.5,87.0,3.35,25.45,194.0,338.91,268.62
2018,8,9,18,0,349.0,73.0,3.2,24.4,146.0,273.98,215.28
2018,8,9,18,15,276.5,56.0,3.15,23.45,104.0,203.15,155.9
2018,8,9,18,30,204.0,39.0,3.1,22.5,62.0,140.4,101.3
2018,8,9,18,45,121.5,23.0,3.05,21.55,35.0,77.05,24.07
2018,8,9,19,0,39.0,7.0,3.0,20.6,8.0,16.58,0.0
2018,8,9,19,15,19.5,3.5,3.05,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.5,2.85,13.5,8.0,0.0,0.0
2018,8,10,5,30,101.0,13.0,3.0,14.0,16.0,11.82,0.0
