Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.5,2.75,7.5,16.5,10.46,0.0
2018,11,8,7,0,193.0,23.0,2.9,7.7,33.0,19.72,0.0
2018,11,8,7,15,321.0,35.0,3.15,8.4,72.0,29.27,18.74
2018,11,8,7,30,449.0,47.0,3.4,9.1,111.0,38.52,28.51
2018,11,8,7,45,531.0,55.0,3.65,9.85,157.0,53.14,33.73
2018,11,8,8,0,613.0,63.0,3.9,10.6,203.0,102.74,58.92
2018,11,8,8,15,665.5,68.5,4.0,11.45,249.0,155.86,97.97
2018,11,8,8,30,718.0,74.0,4.1,12.3,295.0,214.93,147.72
2018,11,8,8,45,756.0,77.5,4.15,13.1,338.5,273.94,200.48
2018,11,8,9,0,794.0,81.0,4.2,13.9,382.0,337.71,257.53
2018,11,8,9,15,822.0,82.0,4.25,14.7,420.5,396.72,310.17
2018,11,8,9,30,850.0,83.0,4.3,15.5,459.0,457.28,362.73
2018,11,8,9,45,876.0,84.5,4.4,16.25,495.0,518.58,414.49
2018,11,8,10,0,902.0,86.0,4.5,17.0,531.0,580.53,465.19
2018,11,8,10,15,914.5,87.5,4.45,17.5,557.5,634.89,508.55
2018,11,8,10,30,927.0,89.0,4.4,18.0,584.0,687.92,549.56
2018,11,8,10,45,932.5,90.5,4.4,18.5,601.5,734.65,584.91
2018,11,8,11,0,938.0,92.0,4.4,19.0,619.0,778.95,616.9
2018,11,8,11,15,941.0,93.0,4.35,19.4,629.0,812.55,639.43
2018,11,8,11,30,944.0,94.0,4.3,19.8,639.0,848.11,663.4
2018,11,8,11,45,934.5,96.5,4.25,20.15,637.5,879.04,684.02
2018,11,8,12,0,925.0,99.0,4.2,20.5,636.0,899.75,697.34
2018,11,8,12,15,929.0,96.5,4.1,20.75,631.0,922.18,711.98
2018,11,8,12,30,933.0,94.0,4.0,21.0,626.0,941.01,724.1
2018,11,8,12,45,945.0,88.0,3.9,21.25,616.0,950.47,729.78
2018,11,8,13,0,957.0,82.0,3.8,21.5,606.0,964.4,738.75
2018,11,8,13,15,945.5,82.0,3.65,21.7,583.0,960.88,735.54
2018,11,8,13,30,934.0,82.0,3.5,21.9,560.0,953.46,729.91
2018,11,8,13,45,917.0,81.5,3.4,22.05,529.5,945.6,724.61
2018,11,8,14,0,900.0,81.0,3.3,22.2,499.0,925.15,710.69
2018,11,8,14,15,877.0,79.5,3.1,22.15,462.0,894.68,689.75
2018,11,8,14,30,854.0,78.0,2.9,22.1,425.0,861.12,666.56
2018,11,8,14,45,821.0,75.5,2.65,22.1,382.5,815.05,633.77
2018,11,8,15,0,788.0,73.0,2.4,22.1,340.0,766.85,598.99
2018,11,8,15,15,747.0,68.5,2.4,22.1,294.5,708.24,557.4
2018,11,8,15,30,706.0,64.0,2.4,22.1,249.0,656.49,519.36
2018,11,8,15,45,629.0,58.5,1.8,20.2,200.5,570.13,454.09
2018,11,8,16,0,552.0,53.0,1.2,18.3,152.0,486.47,387.55
2018,11,8,16,15,406.0,43.5,1.25,17.4,104.5,356.72,282.42
2018,11,8,16,30,260.0,34.0,1.3,16.5,57.0,241.63,174.48
2018,11,8,16,45,150.5,20.0,1.4,15.55,31.5,130.66,0.0
2018,11,8,17,0,41.0,6.0,1.5,14.6,6.0,26.99,0.0
2018,11,8,17,15,20.5,3.0,1.5,14.25,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,110.5,11.0,1.35,7.5,16.5,10.01,0.0
2018,11,9,7,0,221.0,22.0,1.3,7.8,33.0,18.92,0.0
2018,11,9,7,15,355.5,32.5,1.2,8.7,72.0,27.09,16.62
2018,11,9,7,30,490.0,43.0,1.1,9.6,111.0,35.06,25.39
2018,11,9,7,45,567.5,50.5,1.05,10.45,157.0,49.11,30.33
2018,11,9,8,0,645.0,58.0,1.0,11.3,203.0,100.0,55.29
2018,11,9,8,15,694.0,63.0,1.0,12.05,248.5,153.96,94.39
2018,11,9,8,30,743.0,68.0,1.0,12.8,294.0,215.39,145.45
2018,11,9,8,45,776.0,72.0,1.0,13.5,337.0,274.43,197.38
2018,11,9,9,0,809.0,76.0,1.0,14.2,380.0,336.35,251.68
2018,11,9,9,15,791.5,88.5,1.1,14.85,410.0,389.34,299.09
2018,11,9,9,30,774.0,101.0,1.2,15.5,440.0,440.52,343.28
2018,11,9,9,45,738.5,119.0,1.3,16.2,460.5,485.22,380.65
2018,11,9,10,0,703.0,137.0,1.4,16.9,481.0,524.73,412.45
2018,11,9,10,15,716.0,140.5,1.4,17.35,505.5,573.2,449.76
2018,11,9,10,30,729.0,144.0,1.4,17.8,530.0,620.95,485.36
2018,11,9,10,45,738.0,146.0,1.45,18.25,547.5,663.54,516.68
2018,11,9,11,0,747.0,148.0,1.5,18.7,565.0,704.53,546.2
2018,11,9,11,15,754.0,150.0,1.5,19.05,576.5,742.23,572.57
2018,11,9,11,30,761.0,152.0,1.5,19.4,588.0,777.75,596.95
2018,11,9,11,45,763.0,152.5,1.45,19.7,591.0,805.31,614.44
2018,11,9,12,0,765.0,153.0,1.4,20.0,594.0,830.02,629.77
2018,11,9,12,15,764.5,151.5,1.4,20.25,588.5,847.47,640.9
2018,11,9,12,30,764.0,150.0,1.4,20.5,583.0,861.72,650.02
2018,11,9,12,45,759.0,147.5,1.35,20.75,569.0,867.64,653.03
2018,11,9,13,0,754.0,145.0,1.3,21.0,555.0,870.13,653.96
2018,11,9,13,15,742.5,143.0,1.3,21.05,533.5,863.95,650.43
2018,11,9,13,30,731.0,141.0,1.3,21.1,512.0,854.36,644.84
2018,11,9,13,45,706.5,138.0,1.25,21.15,480.5,828.74,627.85
2018,11,9,14,0,682.0,135.0,1.2,21.2,449.0,800.08,608.95
2018,11,9,14,15,664.0,129.0,1.15,20.9,416.0,771.12,590.55
2018,11,9,14,30,646.0,123.0,1.1,20.6,383.0,739.54,570.09
2018,11,9,14,45,612.0,116.0,1.0,20.35,343.0,691.0,536.61
2018,11,9,15,0,578.0,109.0,0.9,20.1,303.0,640.95,501.49
2018,11,9,15,15,512.0,100.0,0.9,20.1,255.0,561.44,444.27
2018,11,9,15,30,446.0,91.0,0.9,20.1,207.0,486.41,387.69
2018,11,9,15,45,340.0,77.5,0.9,18.45,156.0,378.84,305.47
2018,11,9,16,0,234.0,64.0,0.9,16.8,105.0,277.72,224.39
2018,11,9,16,15,158.5,48.0,0.9,16.15,72.0,186.92,148.23
2018,11,9,16,30,83.0,32.0,0.9,15.5,39.0,115.78,80.18
2018,11,9,16,45,45.0,18.0,0.95,14.85,21.5,41.91,0.0
2018,11,9,17,0,7.0,4.0,1.0,14.2,4.0,3.64,0.0
2018,11,9,17,15,3.5,2.0,1.0,13.85,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,10,6,45,28.0,7.0,1.0,6.7,8.5,6.37,0.0
2018,11,10,7,0,56.0,14.0,1.1,6.5,17.0,11.61,0.0
2018,11,10,7,15,125.0,32.0,1.1,6.9,46.5,25.74,15.28
2018,11,10,7,30,194.0,50.0,1.1,7.3,76.0,38.47,28.59
2018,11,10,7,45,256.5,68.0,1.1,7.65,116.0,56.07,40.32
2018,11,10,8,0,319.0,86.0,1.1,8.0,156.0,95.63,65.02
2018,11,10,8,15,368.0,100.5,1.25,8.55,198.0,138.27,97.15
2018,11,10,8,30,417.0,115.0,1.4,9.1,240.0,186.82,137.25
2018,11,10,8,45,454.5,125.5,1.55,9.65,279.5,234.58,178.68
2018,11,10,9,0,492.0,136.0,1.7,10.2,319.0,286.3,223.77
2018,11,10,9,15,521.0,143.5,1.65,10.9,354.5,335.79,266.44
2018,11,10,9,30,550.0,151.0,1.6,11.6,390.0,387.65,310.02
2018,11,10,9,45,573.5,156.5,1.6,12.25,421.0,437.05,350.73
2018,11,10,10,0,597.0,162.0,1.6,12.9,452.0,487.62,391.19
2018,11,10,10,15,614.5,165.5,1.6,13.65,476.5,533.6,426.88
2018,11,10,10,30,632.0,169.0,1.6,14.4,501.0,579.55,461.53
2018,11,10,10,45,643.5,169.5,1.6,15.15,517.0,622.28,492.8
2018,11,10,11,0,655.0,170.0,1.6,15.9,533.0,660.17,519.84
2018,11,10,11,15,654.0,171.5,1.6,16.35,539.0,688.39,539.79
2018,11,10,11,30,653.0,173.0,1.6,16.8,545.0,714.18,557.73
2018,11,10,11,45,662.0,173.0,1.65,17.25,551.0,743.93,578.82
2018,11,10,12,0,671.0,173.0,1.7,17.7,557.0,771.53,598.14
2018,11,10,12,15,639.0,181.5,1.75,17.85,544.0,770.6,597.26
2018,11,10,12,30,607.0,190.0,1.8,18.0,531.0,762.29,591.54
2018,11,10,12,45,561.0,200.0,1.85,18.15,509.5,744.63,578.85
2018,11,10,13,0,515.0,210.0,1.9,18.3,488.0,723.5,563.68
2018,11,10,13,15,505.0,204.5,1.85,18.3,468.5,714.19,557.57
2018,11,10,13,30,495.0,199.0,1.8,18.3,449.0,702.48,549.66
2018,11,10,13,45,480.0,191.0,1.75,18.35,422.5,681.15,534.74
2018,11,10,14,0,465.0,183.0,1.7,18.4,396.0,657.72,518.3
2018,11,10,14,15,444.0,172.5,1.5,18.05,363.5,624.24,494.08
2018,11,10,14,30,423.0,162.0,1.3,17.7,331.0,589.24,468.49
2018,11,10,14,45,395.5,149.0,1.1,17.4,294.5,544.61,435.18
2018,11,10,15,0,368.0,136.0,0.9,17.1,258.0,485.35,390.59
2018,11,10,15,15,300.0,119.0,0.9,17.1,209.5,403.09,327.17
2018,11,10,15,30,232.0,102.0,0.9,17.1,161.0,323.44,263.83
2018,11,10,15,45,180.5,83.5,0.9,15.85,124.0,256.84,210.25
2018,11,10,16,0,129.0,65.0,0.9,14.6,87.0,192.87,156.77
2018,11,10,16,15,92.0,46.0,0.9,14.2,59.5,128.02,100.98
2018,11,10,16,30,55.0,27.0,0.9,13.8,32.0,75.73,49.95
2018,11,10,16,45,32.0,14.5,0.95,13.45,17.0,31.31,0.0
2018,11,10,17,0,9.0,2.0,1.0,13.1,2.0,1.82,0.0
2018,11,10,17,15,4.5,1.0,1.0,12.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,11,11,6,45,60.5,9.0,2.45,5.3,11.5,8.19,0.0
2018,11,11,7,0,121.0,18.0,2.5,5.5,23.0,16.37,0.0
2018,11,11,7,15,243.0,32.5,2.75,6.4,59.0,25.57,14.65
2018,11,11,7,30,365.0,47.0,3.0,7.3,95.0,38.97,28.89
2018,11,11,7,45,451.5,56.5,3.2,8.2,139.0,51.53,34.78
2018,11,11,8,0,538.0,66.0,3.4,9.1,183.0,97.35,58.03
2018,11,11,8,15,596.5,73.0,3.45,9.95,228.5,147.64,94.56
2018,11,11,8,30,655.0,80.0,3.5,10.8,274.0,204.75,142.12
2018,11,11,8,45,698.5,83.5,3.5,11.6,317.0,261.19,192.2
2018,11,11,9,0,742.0,87.0,3.5,12.4,360.0,321.82,246.28
2018,11,11,9,15,760.0,93.0,3.4,13.2,396.5,379.25,297.51
2018,11,11,9,30,778.0,99.0,3.3,14.0,433.0,437.43,347.79
2018,11,11,9,45,786.5,104.0,3.2,14.8,462.5,490.51,392.43
2018,11,11,10,0,795.0,109.0,3.1,15.6,492.0,542.78,434.74
2018,11,11,10,15,803.5,110.0,2.95,16.2,513.5,589.84,471.8
2018,11,11,10,30,812.0,111.0,2.8,16.8,535.0,635.47,506.46
2018,11,11,10,45,748.0,122.5,2.65,17.45,522.5,642.71,510.71
2018,11,11,11,0,684.0,134.0,2.5,18.1,510.0,642.58,509.06
2018,11,11,11,15,737.5,126.0,2.45,18.45,537.5,701.18,552.67
2018,11,11,11,30,791.0,118.0,2.4,18.8,565.0,760.36,594.23
2018,11,11,11,45,760.5,120.5,2.35,19.2,551.5,764.61,595.39
2018,11,11,12,0,730.0,123.0,2.3,19.6,538.0,764.4,593.96
2018,11,11,12,15,724.5,122.0,2.3,19.8,530.0,777.01,602.62
2018,11,11,12,30,719.0,121.0,2.3,20.0,522.0,786.47,609.03
2018,11,11,12,45,679.0,129.0,2.35,20.2,500.5,773.19,599.87
2018,11,11,13,0,639.0,137.0,2.4,20.4,479.0,755.94,588.16
2018,11,11,13,15,719.5,122.0,2.35,20.45,493.0,815.99,631.12
2018,11,11,13,30,800.0,107.0,2.3,20.5,507.0,872.67,670.51
2018,11,11,13,45,803.0,102.5,2.25,20.5,485.5,869.59,668.44
2018,11,11,14,0,806.0,98.0,2.2,20.5,464.0,863.04,664.65
2018,11,11,14,15,786.0,94.5,2.1,20.35,429.0,834.23,645.32
2018,11,11,14,30,766.0,91.0,2.0,20.2,394.0,802.63,624.05
2018,11,11,14,45,737.5,86.0,1.9,20.05,354.0,759.48,594.22
2018,11,11,15,0,709.0,81.0,1.8,19.9,314.0,714.46,562.48
2018,11,11,15,15,665.5,75.0,1.8,19.9,270.0,654.84,519.52
2018,11,11,15,30,622.0,69.0,1.8,19.9,226.0,594.95,474.81
2018,11,11,15,45,558.0,61.0,1.4,18.1,181.5,518.03,416.01
2018,11,11,16,0,494.0,53.0,1.0,16.3,137.0,443.23,355.27
2018,11,11,16,15,392.5,42.5,1.1,15.65,96.0,344.43,272.43
2018,11,11,16,30,291.0,32.0,1.2,15.0,55.0,248.98,168.21
2018,11,11,16,45,164.0,19.0,1.25,14.4,30.0,109.92,0.0
2018,11,11,17,0,37.0,6.0,1.3,13.8,5.0,0.0,0.0
2018,11,11,17,15,18.5,3.0,1.3,13.5,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,6,45,68.0,8.5,1.65,5.1,11.0,7.73,0.0
2018,11,12,7,0,136.0,17.0,1.6,5.3,22.0,15.46,0.0
2018,11,12,7,15,257.0,30.5,1.7,6.4,57.0,25.54,14.06
2018,11,12,7,30,378.0,44.0,1.8,7.5,92.0,36.32,26.46
2018,11,12,7,45,455.5,54.0,1.9,8.6,135.0,48.72,32.74
2018,11,12,8,0,533.0,64.0,2.0,9.7,178.0,94.42,55.73
2018,11,12,8,15,583.5,72.0,2.1,10.55,221.5,144.08,91.77
2018,11,12,8,30,634.0,80.0,2.2,11.4,265.0,199.6,137.91
2018,11,12,8,45,668.0,86.0,2.3,12.2,306.0,254.58,186.6
2018,11,12,9,0,702.0,92.0,2.4,13.0,347.0,312.77,238.32
2018,11,12,9,15,716.5,99.0,2.35,13.75,382.0,367.62,286.88
2018,11,12,9,30,731.0,106.0,2.3,14.5,417.0,422.93,334.32
2018,11,12,9,45,734.0,114.0,2.25,15.2,445.5,473.95,376.89
2018,11,12,10,0,737.0,122.0,2.2,15.9,474.0,523.78,416.92
2018,11,12,10,15,751.5,124.0,2.15,16.5,498.5,572.77,455.15
2018,11,12,10,30,766.0,126.0,2.1,17.1,523.0,621.05,491.62
2018,11,12,10,45,776.0,128.0,2.1,17.65,541.0,665.4,524.44
2018,11,12,11,0,786.0,130.0,2.1,18.2,559.0,708.15,555.29
2018,11,12,11,15,792.0,130.5,2.0,18.75,569.0,744.51,580.14
2018,11,12,11,30,798.0,131.0,1.9,19.3,579.0,778.5,602.07
2018,11,12,11,45,801.0,130.0,1.85,19.85,581.0,805.89,619.05
2018,11,12,12,0,804.0,129.0,1.8,20.4,583.0,830.37,633.94
2018,11,12,12,15,790.0,132.5,1.7,20.7,574.5,842.65,640.51
2018,11,12,12,30,776.0,136.0,1.6,21.0,566.0,851.22,644.7
2018,11,12,12,45,754.0,139.5,1.55,21.3,549.0,849.16,642.35
2018,11,12,13,0,732.0,143.0,1.5,21.6,532.0,843.32,637.7
2018,11,12,13,15,723.0,139.0,1.4,21.65,511.0,837.11,632.98
2018,11,12,13,30,714.0,135.0,1.3,21.7,490.0,827.6,626.11
2018,11,12,13,45,700.0,130.5,1.2,21.75,462.5,809.9,613.78
2018,11,12,14,0,686.0,126.0,1.1,21.8,435.0,789.16,599.48
2018,11,12,14,15,664.0,121.0,1.0,21.55,401.5,758.02,578.68
2018,11,12,14,30,642.0,116.0,0.9,21.3,368.0,724.39,556.04
2018,11,12,14,45,611.0,108.5,0.8,21.0,329.0,678.32,524.38
2018,11,12,15,0,580.0,101.0,0.7,20.7,290.0,630.73,491.05
2018,11,12,15,15,534.5,92.5,0.7,20.7,248.0,569.49,447.38
2018,11,12,15,30,489.0,84.0,0.7,20.7,206.0,507.98,401.6
2018,11,12,15,45,425.5,72.5,0.8,19.2,163.5,433.14,345.95
2018,11,12,16,0,362.0,61.0,0.9,17.7,121.0,361.68,289.47
2018,11,12,16,15,266.0,46.0,0.9,17.1,82.5,268.33,210.58
2018,11,12,16,30,170.0,31.0,0.9,16.5,44.0,177.76,114.19
2018,11,12,16,45,93.5,17.0,0.95,15.95,23.5,68.17,0.0
2018,11,12,17,0,17.0,3.0,1.0,15.4,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,1.0,15.1,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,6,45,5.0,4.5,1.25,7.6,4.5,0.0,0.0
2018,11,13,7,0,10.0,9.0,1.2,7.6,9.0,8.19,0.0
2018,11,13,7,15,9.0,20.0,1.2,8.0,20.5,17.69,7.43
2018,11,13,7,30,8.0,31.0,1.2,8.4,32.0,27.27,18.35
2018,11,13,7,45,4.0,44.0,1.15,8.8,44.5,38.39,28.89
2018,11,13,8,0,0.0,57.0,1.1,9.2,57.0,49.69,37.51
2018,11,13,8,15,7.0,79.5,1.4,9.85,81.5,70.0,54.83
2018,11,13,8,30,14.0,102.0,1.7,10.5,106.0,91.64,73.05
2018,11,13,8,45,23.0,119.5,1.95,11.15,127.5,110.74,88.91
2018,11,13,9,0,32.0,137.0,2.2,11.8,149.0,133.02,107.4
2018,11,13,9,15,26.0,144.5,2.2,12.45,154.5,140.82,113.84
2018,11,13,9,30,20.0,152.0,2.2,13.1,160.0,144.5,116.65
2018,11,13,9,45,23.5,159.5,2.15,13.75,170.0,154.62,124.68
2018,11,13,10,0,27.0,167.0,2.1,14.4,180.0,170.1,137.03
2018,11,13,10,15,68.5,191.5,2.1,15.0,226.5,220.41,178.09
2018,11,13,10,30,110.0,216.0,2.1,15.6,273.0,283.88,229.04
2018,11,13,10,45,89.0,223.5,2.05,16.2,270.5,275.42,221.24
2018,11,13,11,0,68.0,231.0,2.0,16.8,268.0,273.82,218.99
2018,11,13,11,15,59.5,232.0,2.0,16.95,264.5,272.81,217.87
2018,11,13,11,30,51.0,233.0,2.0,17.1,261.0,271.1,216.17
2018,11,13,11,45,69.5,235.0,1.95,17.25,273.5,291.34,232.57
2018,11,13,12,0,88.0,237.0,1.9,17.4,286.0,312.52,249.57
2018,11,13,12,15,52.5,217.5,1.75,17.35,246.5,264.45,210.73
2018,11,13,12,30,17.0,198.0,1.6,17.3,207.0,201.67,159.92
2018,11,13,12,45,23.0,201.5,1.45,17.2,213.5,212.05,168.74
2018,11,13,13,0,29.0,205.0,1.3,17.1,220.0,237.9,189.57
2018,11,13,13,15,72.5,202.0,1.15,16.95,238.0,275.64,221.11
2018,11,13,13,30,116.0,199.0,1.0,16.8,256.0,330.09,265.04
2018,11,13,13,45,133.5,195.0,0.9,16.7,257.0,343.87,276.17
2018,11,13,14,0,151.0,191.0,0.8,16.6,258.0,357.35,287.26
2018,11,13,14,15,254.0,163.0,0.75,16.2,266.0,429.32,346.23
2018,11,13,14,30,357.0,135.0,0.7,15.8,274.0,498.18,401.01
2018,11,13,14,45,433.5,115.0,0.65,15.45,266.5,532.38,428.35
2018,11,13,15,0,510.0,95.0,0.6,15.1,259.0,560.94,450.63
2018,11,13,15,15,399.0,90.5,0.6,15.1,208.0,456.99,370.65
2018,11,13,15,30,288.0,86.0,0.6,15.1,157.0,357.95,292.23
2018,11,13,15,45,252.0,71.5,0.75,14.3,124.5,305.73,250.96
2018,11,13,16,0,216.0,57.0,0.9,13.5,92.0,255.21,208.47
2018,11,13,16,15,166.5,42.0,0.95,13.15,64.0,183.03,145.53
2018,11,13,16,30,117.0,27.0,1.0,12.8,36.0,137.46,85.16
2018,11,13,16,45,66.5,14.5,1.05,12.5,19.0,50.6,0.0
2018,11,13,17,0,16.0,2.0,1.1,12.2,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.95,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,6,45,30.5,6.5,1.3,4.65,7.5,0.0,0.0
2018,11,14,7,0,61.0,13.0,1.3,4.7,15.0,11.82,0.0
2018,11,14,7,15,139.0,29.5,1.3,5.4,43.5,23.16,10.77
2018,11,14,7,30,217.0,46.0,1.3,6.1,72.0,35.67,25.84
2018,11,14,7,45,280.5,62.5,1.25,6.8,111.0,50.4,39.87
2018,11,14,8,0,344.0,79.0,1.2,7.5,150.0,89.77,59.55
2018,11,14,8,15,391.5,92.5,1.35,8.25,190.5,132.39,91.15
2018,11,14,8,30,439.0,106.0,1.5,9.0,231.0,180.64,130.93
2018,11,14,8,45,473.0,116.5,1.7,9.7,269.5,228.28,172.51
2018,11,14,9,0,507.0,127.0,1.9,10.4,308.0,279.44,217.46
2018,11,14,9,15,549.5,131.5,1.9,11.15,346.0,331.4,262.32
2018,11,14,9,30,592.0,136.0,1.9,11.9,384.0,387.04,309.35
2018,11,14,9,45,632.5,136.0,1.9,12.7,418.0,444.27,356.48
2018,11,14,10,0,673.0,136.0,1.9,13.5,452.0,501.03,402.01
2018,11,14,10,15,690.0,138.0,2.05,14.3,476.5,548.55,439.8
2018,11,14,10,30,707.0,140.0,2.2,15.1,501.0,595.75,476.44
2018,11,14,10,45,719.5,141.5,2.3,15.9,519.0,638.89,508.93
2018,11,14,11,0,732.0,143.0,2.4,16.7,537.0,680.79,539.77
2018,11,14,11,15,736.5,143.5,2.45,17.2,545.5,714.29,564.2
2018,11,14,11,30,741.0,144.0,2.5,17.7,554.0,745.51,586.61
2018,11,14,11,45,744.0,143.0,2.5,18.25,556.0,771.47,604.08
2018,11,14,12,0,747.0,142.0,2.5,18.8,558.0,794.71,619.2
2018,11,14,12,15,727.5,147.0,2.45,19.1,548.5,802.84,623.87
2018,11,14,12,30,708.0,152.0,2.4,19.4,539.0,807.22,626.12
2018,11,14,12,45,679.5,156.0,2.4,19.65,520.5,799.03,620.14
2018,11,14,13,0,651.0,160.0,2.4,19.9,502.0,787.08,611.73
2018,11,14,13,15,639.5,156.0,2.35,19.95,481.0,778.36,605.88
2018,11,14,13,30,628.0,152.0,2.3,20.0,460.0,766.58,597.93
2018,11,14,13,45,611.5,147.0,2.2,20.05,433.0,741.43,580.14
2018,11,14,14,0,595.0,142.0,2.1,20.1,406.0,719.22,564.56
2018,11,14,14,15,571.5,135.5,1.9,19.75,373.5,686.86,541.66
2018,11,14,14,30,548.0,129.0,1.7,19.4,341.0,652.71,517.25
2018,11,14,14,45,516.0,120.0,1.45,19.1,303.5,606.86,483.26
2018,11,14,15,0,484.0,111.0,1.2,18.8,266.0,560.25,447.81
2018,11,14,15,15,416.5,99.5,1.2,18.8,219.5,482.25,388.46
2018,11,14,15,30,349.0,88.0,1.2,18.8,173.0,406.47,329.0
2018,11,14,15,45,306.0,73.5,1.1,17.15,137.0,347.43,282.46
2018,11,14,16,0,263.0,59.0,1.0,15.5,101.0,290.48,235.22
2018,11,14,16,15,193.0,42.5,1.0,15.05,68.0,215.82,169.8
2018,11,14,16,30,123.0,26.0,1.0,14.6,35.0,138.42,80.83
2018,11,14,16,45,65.0,13.5,1.0,14.15,18.0,48.78,0.0
2018,11,14,17,0,7.0,1.0,1.0,13.7,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.95,13.6,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.4,5.1,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.4,5.0,11.0,9.1,0.0
2018,11,15,7,15,109.5,27.0,1.4,5.7,38.0,21.81,8.78
2018,11,15,7,30,178.0,44.0,1.4,6.4,65.0,34.07,24.28
2018,11,15,7,45,242.0,61.0,1.45,7.1,102.5,48.43,37.99
2018,11,15,8,0,306.0,78.0,1.5,7.8,140.0,85.75,57.54
2018,11,15,8,15,356.5,92.0,1.7,8.4,180.5,126.76,87.93
2018,11,15,8,30,407.0,106.0,1.9,9.0,221.0,173.8,126.6
2018,11,15,8,45,446.5,116.5,2.05,9.6,259.5,220.85,167.43
2018,11,15,9,0,486.0,127.0,2.2,10.2,298.0,272.08,212.3
2018,11,15,9,15,513.0,135.0,2.2,10.85,332.5,320.38,254.62
2018,11,15,9,30,540.0,143.0,2.2,11.5,367.0,370.86,297.89
2018,11,15,9,45,560.0,149.5,2.15,12.2,396.5,418.53,337.75
2018,11,15,10,0,580.0,156.0,2.1,12.9,426.0,467.07,377.12
2018,11,15,10,15,597.5,160.0,2.15,13.55,450.5,512.32,413.23
2018,11,15,10,30,615.0,164.0,2.2,14.2,475.0,557.6,448.48
2018,11,15,10,45,628.0,165.5,2.25,14.9,492.5,597.13,478.51
2018,11,15,11,0,641.0,167.0,2.3,15.6,510.0,640.1,510.35
2018,11,15,11,15,648.5,168.0,2.3,16.05,520.0,673.4,534.68
2018,11,15,11,30,656.0,169.0,2.3,16.5,530.0,704.86,557.32
2018,11,15,11,45,660.5,168.0,2.25,16.95,532.5,729.94,574.73
2018,11,15,12,0,665.0,167.0,2.2,17.4,535.0,752.62,590.2
2018,11,15,12,15,640.5,173.0,2.15,17.55,524.5,755.64,591.6
2018,11,15,12,30,616.0,179.0,2.1,17.7,514.0,751.03,587.8
2018,11,15,12,45,580.0,185.5,2.1,17.9,495.0,738.77,578.55
2018,11,15,13,0,544.0,192.0,2.1,18.1,476.0,723.28,567.03
2018,11,15,13,15,533.5,187.0,2.05,18.15,456.5,714.26,560.94
2018,11,15,13,30,523.0,182.0,2.0,18.2,437.0,702.77,553.03
2018,11,15,13,45,508.0,174.5,1.95,18.3,410.5,682.06,538.37
2018,11,15,14,0,493.0,167.0,1.9,18.4,384.0,659.17,522.11
2018,11,15,14,15,471.0,158.0,1.7,18.05,352.5,626.51,498.37
2018,11,15,14,30,449.0,149.0,1.5,17.7,321.0,592.3,473.22
2018,11,15,14,45,419.5,137.5,1.3,17.35,285.0,547.63,439.74
2018,11,15,15,0,390.0,126.0,1.1,17.0,249.0,502.36,405.17
2018,11,15,15,15,349.5,111.5,1.1,17.0,210.0,444.6,360.67
2018,11,15,15,30,309.0,97.0,1.1,17.0,171.0,374.67,305.58
2018,11,15,15,45,253.5,79.5,1.1,15.4,132.0,304.72,249.73
2018,11,15,16,0,198.0,62.0,1.1,13.8,93.0,237.61,193.77
2018,11,15,16,15,138.0,42.5,1.1,13.35,61.0,166.86,131.33
2018,11,15,16,30,78.0,23.0,1.1,12.9,29.0,91.88,49.23
2018,11,15,16,45,41.0,12.0,1.1,12.45,15.0,33.9,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.1,11.8,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,4.0,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,4.1,12.0,10.01,0.0
2018,11,16,7,15,140.5,26.5,1.35,4.95,40.0,20.85,6.95
2018,11,16,7,30,227.0,42.0,1.4,5.8,68.0,32.66,22.96
2018,11,16,7,45,299.5,56.5,1.5,6.65,106.5,44.87,34.8
2018,11,16,8,0,372.0,71.0,1.6,7.5,145.0,83.97,53.82
2018,11,16,8,15,425.5,82.0,1.7,8.15,185.5,126.54,84.7
2018,11,16,8,30,479.0,93.0,1.8,8.8,226.0,175.33,124.81
2018,11,16,8,45,518.5,101.0,1.9,9.45,265.0,223.98,167.43
2018,11,16,9,0,558.0,109.0,2.0,10.1,304.0,276.64,214.0
2018,11,16,9,15,566.5,120.5,1.95,10.85,336.0,325.15,257.18
2018,11,16,9,30,575.0,132.0,1.9,11.6,368.0,373.86,299.25
2018,11,16,9,45,569.0,145.0,1.9,12.35,393.0,417.26,335.9
2018,11,16,10,0,563.0,158.0,1.9,13.1,418.0,459.06,369.95
2018,11,16,10,15,580.5,162.0,1.9,13.75,442.0,503.48,405.2
2018,11,16,10,30,598.0,166.0,1.9,14.4,466.0,547.99,439.54
2018,11,16,10,45,611.0,167.5,1.9,15.0,483.0,586.8,468.86
2018,11,16,11,0,624.0,169.0,1.9,15.6,500.0,624.75,496.89
2018,11,16,11,15,632.0,169.0,1.85,16.05,509.5,660.88,522.84
2018,11,16,11,30,640.0,169.0,1.8,16.5,519.0,691.19,544.15
2018,11,16,11,45,644.5,168.0,1.75,16.95,521.5,715.79,561.01
2018,11,16,12,0,649.0,167.0,1.7,17.4,524.0,738.06,576.0
2018,11,16,12,15,656.5,162.5,1.65,17.7,520.5,756.77,588.76
2018,11,16,12,30,664.0,158.0,1.6,18.0,517.0,772.9,599.19
2018,11,16,12,45,672.0,151.5,1.5,18.3,507.0,784.64,605.98
2018,11,16,13,0,680.0,145.0,1.4,18.6,497.0,793.49,610.81
2018,11,16,13,15,670.5,141.0,1.35,18.7,477.0,786.73,605.91
2018,11,16,13,30,661.0,137.0,1.3,18.8,457.0,776.87,599.14
2018,11,16,13,45,646.5,133.0,1.2,18.95,431.0,759.61,586.62
2018,11,16,14,0,632.0,129.0,1.1,19.1,405.0,739.5,572.2
2018,11,16,14,15,609.0,123.0,1.0,18.95,372.5,707.22,549.79
2018,11,16,14,30,586.0,117.0,0.9,18.8,340.0,672.67,525.64
2018,11,16,14,45,554.5,109.5,0.75,18.65,303.0,623.69,490.12
2018,11,16,15,0,523.0,102.0,0.6,18.5,266.0,578.67,456.93
2018,11,16,15,15,477.5,92.0,0.6,18.5,225.5,518.99,412.9
2018,11,16,15,30,432.0,82.0,0.6,18.5,185.0,460.17,367.72
2018,11,16,15,45,360.0,69.5,0.6,17.3,143.5,380.35,305.73
2018,11,16,16,0,288.0,57.0,0.6,16.1,102.0,304.62,244.14
2018,11,16,16,15,179.0,41.0,0.6,15.75,66.0,204.89,158.82
2018,11,16,16,30,70.0,25.0,0.6,15.4,30.0,91.31,44.4
2018,11,16,16,45,39.0,13.0,0.6,15.05,15.5,33.65,0.0
2018,11,16,17,0,8.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.6,14.45,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.75,6.5,6.0,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.7,6.5,12.0,10.01,0.0
2018,11,17,7,15,163.5,25.5,0.75,6.95,40.5,20.11,4.93
2018,11,17,7,30,263.0,40.0,0.8,7.4,69.0,31.21,21.42
2018,11,17,7,45,342.0,52.5,0.8,7.85,108.0,41.42,31.53
2018,11,17,8,0,421.0,65.0,0.8,8.3,147.0,81.64,50.06
2018,11,17,8,15,477.5,74.0,0.85,8.85,188.0,127.77,83.06
2018,11,17,8,30,534.0,83.0,0.9,9.4,229.0,178.28,124.17
2018,11,17,8,45,574.0,89.5,0.95,10.0,268.5,228.79,168.21
2018,11,17,9,0,614.0,96.0,1.0,10.6,308.0,283.36,216.16
2018,11,17,9,15,659.0,97.5,0.95,11.4,346.5,338.68,263.78
2018,11,17,9,30,704.0,99.0,0.9,12.2,385.0,397.71,313.18
2018,11,17,9,45,746.0,96.0,0.9,13.05,419.5,454.1,359.31
2018,11,17,10,0,788.0,93.0,0.9,13.9,454.0,512.29,405.37
2018,11,17,10,15,800.5,95.0,0.9,14.5,478.0,561.3,443.37
2018,11,17,10,30,813.0,97.0,0.9,15.1,502.0,609.31,479.43
2018,11,17,10,45,821.0,98.5,0.85,15.75,519.5,652.63,510.34
2018,11,17,11,0,829.0,100.0,0.8,16.4,537.0,694.09,538.88
2018,11,17,11,15,833.5,100.5,0.75,16.8,546.5,729.85,562.58
2018,11,17,11,30,838.0,101.0,0.7,17.2,556.0,763.06,583.24
2018,11,17,11,45,838.5,101.0,0.65,17.6,557.5,789.87,599.28
2018,11,17,12,0,839.0,101.0,0.6,18.0,559.0,813.6,613.17
2018,11,17,12,15,806.5,111.0,0.65,18.2,547.5,817.93,616.28
2018,11,17,12,30,774.0,121.0,0.7,18.4,536.0,823.59,620.71
2018,11,17,12,45,728.0,132.0,0.7,18.55,515.0,809.85,611.47
2018,11,17,13,0,682.0,143.0,0.7,18.7,494.0,791.54,599.5
2018,11,17,13,15,671.5,140.0,0.7,18.7,474.0,785.04,596.02
2018,11,17,13,30,661.0,137.0,0.7,18.7,454.0,775.44,590.37
2018,11,17,13,45,645.5,132.0,0.75,18.75,427.5,756.28,578.9
2018,11,17,14,0,630.0,127.0,0.8,18.8,401.0,734.29,565.48
2018,11,17,14,15,607.0,121.5,0.85,18.6,368.5,702.67,545.61
2018,11,17,14,30,584.0,116.0,0.9,18.4,336.0,668.76,523.76
2018,11,17,14,45,552.0,108.5,0.9,18.15,299.5,619.5,489.7
2018,11,17,15,0,520.0,101.0,0.9,17.9,263.0,574.24,457.74
2018,11,17,15,15,474.0,91.5,0.9,17.9,223.0,515.03,413.34
2018,11,17,15,30,428.0,82.0,0.9,17.9,183.0,456.75,367.86
2018,11,17,15,45,365.0,70.0,0.9,16.35,143.5,384.41,311.35
2018,11,17,16,0,302.0,58.0,0.9,14.8,104.0,315.61,254.77
2018,11,17,16,15,218.5,42.0,1.0,14.0,69.5,232.23,181.51
2018,11,17,16,30,135.0,26.0,1.1,13.2,35.0,143.4,66.99
2018,11,17,16,45,70.5,13.5,1.15,12.4,18.0,51.68,0.0
2018,11,17,17,0,6.0,1.0,1.2,11.6,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.2,11.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
